Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-03-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
,,2024-03-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-03-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-03-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,,2024-03-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,,2024-03-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-03-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
,,2024-03-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
,,2024-03-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
,,2024-03-26T22:20:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.98
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.37
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,59.2
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,65.83
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,59.39
,,2024-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
,,2024-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
,,2024-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
,,2024-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.76
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.43
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.6
,,2024-03-26T22:10:00.000+00:00,feeder,6,N Current (RMS),A,45.2
,,2024-03-26T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
,,2024-03-26T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
,,2024-03-26T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.7
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.65
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.58
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
,,2024-03-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,54.7
,,2024-03-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.3
,,2024-03-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
,,2024-03-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.47
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.22
,,2024-03-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,72.8
,,2024-03-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
,,2024-03-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,124.9
,,2024-03-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
,,2024-03-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-03-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-03-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-03-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
,,2024-03-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-03-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
,,2024-03-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-03-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
,,2024-03-26T22:10:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,59.68
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,73.34
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.15
,,2024-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
,,2024-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
,,2024-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
,,2024-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.0
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.66
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.9
,,2024-03-26T22:00:00.000+00:00,feeder,6,N Current (RMS),A,40.0
,,2024-03-26T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.7
,,2024-03-26T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
,,2024-03-26T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.59
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.15
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
,,2024-03-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,62.2
,,2024-03-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.7
,,2024-03-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
,,2024-03-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.1
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
,,2024-03-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,46.2
,,2024-03-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
,,2024-03-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
,,2024-03-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,,2024-03-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
,,2024-03-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-03-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-03-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-03-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
,,2024-03-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-03-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
,,2024-03-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-03-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-03-26T22:00:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.78
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,74.17
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.79
,,2024-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
,,2024-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
,,2024-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
,,2024-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.25
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.17
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.75
,,2024-03-26T21:50:00.000+00:00,feeder,6,N Current (RMS),A,43.4
,,2024-03-26T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
,,2024-03-26T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
,,2024-03-26T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.08
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.6
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.17
,,2024-03-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,83.6
,,2024-03-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,168.4
,,2024-03-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
,,2024-03-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.81
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
,,2024-03-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
,,2024-03-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
,,2024-03-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
,,2024-03-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-03-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
,,2024-03-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
,,2024-03-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-03-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-03-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,,2024-03-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
,,2024-03-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-03-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-03-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
,,2024-03-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
,,2024-03-26T21:50:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,74.36
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.05
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,75.16
,,2024-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
,,2024-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
,,2024-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
,,2024-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.49
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.25
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.96
,,2024-03-26T21:40:00.000+00:00,feeder,6,N Current (RMS),A,54.4
,,2024-03-26T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
,,2024-03-26T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
,,2024-03-26T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.0
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.12
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.01
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.34
,,2024-03-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,41.3
,,2024-03-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.2
,,2024-03-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
,,2024-03-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.89
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
,,2024-03-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,40.6
,,2024-03-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
,,2024-03-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
,,2024-03-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-03-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-03-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
,,2024-03-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-03-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-03-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-03-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.77
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
,,2024-03-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-03-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
,,2024-03-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
,,2024-03-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-03-26T21:40:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,66.75
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.68
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,87.79
,,2024-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
,,2024-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
,,2024-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
,,2024-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.42
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.39
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.93
,,2024-03-26T21:30:00.000+00:00,feeder,6,N Current (RMS),A,52.1
,,2024-03-26T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,42.1
,,2024-03-26T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.8
,,2024-03-26T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.3
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.29
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.26
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.39
,,2024-03-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,62.4
,,2024-03-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.6
,,2024-03-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
,,2024-03-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.56
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
,,2024-03-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,54.4
,,2024-03-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
,,2024-03-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
,,2024-03-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
,,2024-03-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
,,2024-03-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
,,2024-03-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-03-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
,,2024-03-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-03-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.9
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
,,2024-03-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-03-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-03-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
,,2024-03-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
,,2024-03-26T21:30:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,70.21
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,82.39
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,80.32
,,2024-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
,,2024-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.3
,,2024-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
,,2024-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.22
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.9
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.06
,,2024-03-26T21:20:00.000+00:00,feeder,6,N Current (RMS),A,59.2
,,2024-03-26T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
,,2024-03-26T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
,,2024-03-26T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,100.7
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.68
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.34
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.65
,,2024-03-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,75.7
,,2024-03-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.3
,,2024-03-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.3
,,2024-03-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.88
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
,,2024-03-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
,,2024-03-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,,2024-03-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
,,2024-03-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-03-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
,,2024-03-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
,,2024-03-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-03-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
,,2024-03-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
,,2024-03-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
,,2024-03-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-03-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
,,2024-03-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-03-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-03-26T21:20:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.17
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,83.8
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.34
,,2024-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
,,2024-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
,,2024-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
,,2024-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.23
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.18
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.89
,,2024-03-26T21:10:00.000+00:00,feeder,6,N Current (RMS),A,80.3
,,2024-03-26T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
,,2024-03-26T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
,,2024-03-26T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,129.8
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.36
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.27
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.9
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.83
,,2024-03-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,95.7
,,2024-03-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,182.6
,,2024-03-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
,,2024-03-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.5
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
,,2024-03-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,52.5
,,2024-03-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-03-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
,,2024-03-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,,2024-03-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
,,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
,,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
,,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
,,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
,,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
,,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
,,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,83.62
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,83.27
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,83.0
,,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
,,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
,,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
,,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.04
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.77
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.69
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,33.17
,,2024-03-26T21:00:00.000+00:00,feeder,6,N Current (RMS),A,78.2
,,2024-03-26T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
,,2024-03-26T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
,,2024-03-26T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,133.3
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.56
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.07
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.98
,,2024-03-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,95.8
,,2024-03-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,166.0
,,2024-03-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,160.7
,,2024-03-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.56
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.74
,,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,56.1
,,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
,,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
,,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.67
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
,,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
,,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
,,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
,,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
,,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
,,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
,,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,81.49
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,99.89
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,92.95
,,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
,,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
,,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.7
,,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.09
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.44
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.5
,,2024-03-26T20:50:00.000+00:00,feeder,6,N Current (RMS),A,41.1
,,2024-03-26T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.8
,,2024-03-26T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.9
,,2024-03-26T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.18
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.46
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.08
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.84
,,2024-03-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,86.0
,,2024-03-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,115.4
,,2024-03-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.8
,,2024-03-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.28
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.26
,,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,56.2
,,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
,,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
,,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.3
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
,,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.39
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
,,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
,,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
,,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
