Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.06
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,100.37
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.06
,,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,166.5
,,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
,,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.4
,,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.7
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.56
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.77
,,2024-03-26T20:40:00.000+00:00,feeder,6,N Current (RMS),A,47.8
,,2024-03-26T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
,,2024-03-26T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
,,2024-03-26T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,92.1
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.94
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.67
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.6
,,2024-03-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,70.0
,,2024-03-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.5
,,2024-03-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.1
,,2024-03-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.7
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.99
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.52
,,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,57.9
,,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
,,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.7
,,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
,,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
,,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
,,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
,,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
,,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
,,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
,,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.1
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,101.2
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,85.63
,,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
,,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
,,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
,,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.06
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.17
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.02
,,2024-03-26T20:30:00.000+00:00,feeder,6,N Current (RMS),A,54.8
,,2024-03-26T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
,,2024-03-26T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.1
,,2024-03-26T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.9
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.91
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.71
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.89
,,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,83.9
,,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,163.9
,,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
,,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.98
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
,,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,48.0
,,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
,,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
,,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
,,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
,,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
,,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
,,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.53
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
,,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
,,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
,,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
,,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,83.6
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,92.51
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,78.76
,,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
,,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.9
,,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.3
,,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.81
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.04
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,28.65
,,2024-03-26T20:20:00.000+00:00,feeder,6,N Current (RMS),A,70.8
,,2024-03-26T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,40.8
,,2024-03-26T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
,,2024-03-26T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,115.9
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.74
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.85
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
,,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,101.9
,,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,187.4
,,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
,,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.09
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
,,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,55.8
,,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
,,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
,,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
,,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
,,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
,,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
,,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
,,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
,,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
,,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
,,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,89.88
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,87.96
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,79.88
,,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
,,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
,,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
,,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.53
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.5
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.09
,,2024-03-26T20:10:00.000+00:00,feeder,6,N Current (RMS),A,41.1
,,2024-03-26T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
,,2024-03-26T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.5
,,2024-03-26T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.23
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.9
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.41
,,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,106.5
,,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,190.0
,,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
,,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.52
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
,,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,68.6
,,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
,,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.5
,,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
,,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
,,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.89
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
,,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
,,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
,,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
,,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,90.16
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,90.29
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.02
,,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,149.2
,,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.9
,,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
,,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.42
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.84
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.09
,,2024-03-26T20:00:00.000+00:00,feeder,6,N Current (RMS),A,41.1
,,2024-03-26T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
,,2024-03-26T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
,,2024-03-26T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.58
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.71
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.93
,,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,78.7
,,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,147.0
,,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.0
,,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.94
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.37
,,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,73.6
,,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
,,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.9
,,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.49
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
,,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
,,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
,,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
,,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
,,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
,,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
,,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
,,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,78.77
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,103.59
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,80.2
,,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
,,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
,,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.8
,,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.21
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.32
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.34
,,2024-03-26T19:50:00.000+00:00,feeder,6,N Current (RMS),A,38.1
,,2024-03-26T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,60.1
,,2024-03-26T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.7
,,2024-03-26T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.91
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.91
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.71
,,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,84.7
,,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,164.7
,,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.8
,,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.24
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.79
,,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,63.8
,,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
,,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
,,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.03
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
,,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
,,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
,,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
,,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
,,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
,,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
,,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
,,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.27
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,102.84
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,79.21
,,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,156.4
,,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.3
,,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.5
,,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.23
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.88
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.43
,,2024-03-26T19:40:00.000+00:00,feeder,6,N Current (RMS),A,56.1
,,2024-03-26T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,72.7
,,2024-03-26T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
,,2024-03-26T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.3
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.45
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.03
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.2
,,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,96.5
,,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,195.2
,,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,130.1
,,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.06
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.29
,,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,64.1
,,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
,,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,129.5
,,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.5
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
,,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
,,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
,,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
,,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
,,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
,,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
,,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
,,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,100.52
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,106.34
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.74
,,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.3
,,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.0
,,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.9
,,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.09
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.94
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.38
,,2024-03-26T19:30:00.000+00:00,feeder,6,N Current (RMS),A,45.7
,,2024-03-26T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
,,2024-03-26T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.9
,,2024-03-26T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.03
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.01
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.14
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.98
,,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,79.0
,,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,177.4
,,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.2
,,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.13
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
,,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,51.0
,,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
,,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.8
,,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
,,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
,,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
,,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
,,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.25
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
,,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
,,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
,,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
,,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.88
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,89.63
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.58
,,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
,,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.3
,,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.9
,,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.71
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.23
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.95
,,2024-03-26T19:20:00.000+00:00,feeder,6,N Current (RMS),A,34.8
,,2024-03-26T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
,,2024-03-26T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
,,2024-03-26T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.85
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.29
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.63
,,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,56.9
,,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,162.7
,,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.4
,,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.08
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
,,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
,,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.8
,,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
,,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
,,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
,,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
,,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.13
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.2
,,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
,,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
,,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,89.6
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.79
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,90.37
,,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
,,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
,,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
,,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.2
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.63
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.15
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.12
,,2024-03-26T19:10:00.000+00:00,feeder,6,N Current (RMS),A,35.8
,,2024-03-26T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,43.9
,,2024-03-26T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
,,2024-03-26T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.58
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.03
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.68
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.68
,,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,61.2
,,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,179.4
,,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
,,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,122.4
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
