Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.07
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
,,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,56.8
,,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.0
,,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
,,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
,,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,54.3
,,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
,,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
,,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
,,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
,,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,90.29
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,87.02
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,95.19
,,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
,,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
,,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
,,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.13
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.7
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.1
,,2024-03-26T19:00:00.000+00:00,feeder,6,N Current (RMS),A,36.9
,,2024-03-26T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.4
,,2024-03-26T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
,,2024-03-26T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.7
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.47
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.44
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
,,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,76.1
,,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,154.5
,,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.6
,,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.19
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
,,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,48.2
,,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
,,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
,,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
,,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.01
,,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,51.3
,,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
,,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
,,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
,,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
,,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
,,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
,,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
,,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,89.29
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,93.36
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.39
,,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
,,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
,,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
,,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.52
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.36
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.92
,,2024-03-26T18:50:00.000+00:00,feeder,6,N Current (RMS),A,36.5
,,2024-03-26T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
,,2024-03-26T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
,,2024-03-26T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.4
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.85
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.3
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
,,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,87.7
,,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,148.5
,,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,142.0
,,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.72
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
,,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,54.0
,,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
,,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.6
,,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
,,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
,,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
,,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.3
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
,,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,46.9
,,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
,,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
,,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
,,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,93.91
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,99.02
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.15
,,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,151.5
,,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.3
,,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
,,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.44
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.79
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.15
,,2024-03-26T18:40:00.000+00:00,feeder,6,N Current (RMS),A,40.1
,,2024-03-26T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.7
,,2024-03-26T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
,,2024-03-26T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.5
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.03
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.3
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.06
,,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,77.0
,,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,152.8
,,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,126.9
,,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.06
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
,,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,59.9
,,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
,,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,121.6
,,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
,,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
,,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
,,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
,,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
,,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
,,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
,,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.98
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,96.91
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.92
,,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
,,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.9
,,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.1
,,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.65
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.06
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.16
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.78
,,2024-03-26T18:30:00.000+00:00,feeder,6,N Current (RMS),A,33.4
,,2024-03-26T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
,,2024-03-26T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,58.3
,,2024-03-26T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.97
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.06
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.51
,,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,75.5
,,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,148.7
,,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,132.6
,,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.51
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
,,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,55.5
,,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
,,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
,,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
,,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
,,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
,,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
,,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.28
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.04
,,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,62.2
,,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.6
,,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
,,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.7
,,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,93.11
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,102.25
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.17
,,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
,,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
,,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.7
,,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.9
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.75
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.13
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.28
,,2024-03-26T18:20:00.000+00:00,feeder,6,N Current (RMS),A,32.1
,,2024-03-26T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.6
,,2024-03-26T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.2
,,2024-03-26T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.79
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.2
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.48
,,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,79.0
,,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,156.8
,,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,135.4
,,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.3
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.96
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.31
,,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,55.5
,,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
,,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,129.7
,,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,8.4
,,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
,,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
,,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
,,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
,,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.5
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
,,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
,,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
,,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
,,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,93.33
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,108.29
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.85
,,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,165.2
,,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.8
,,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,438.6
,,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.69
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.25
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.21
,,2024-03-26T18:10:00.000+00:00,feeder,6,N Current (RMS),A,30.2
,,2024-03-26T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
,,2024-03-26T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.6
,,2024-03-26T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.0
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.6
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.6
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.26
,,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,89.3
,,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,170.5
,,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,156.9
,,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.47
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
,,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,58.1
,,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
,,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.3
,,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
,,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
,,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
,,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
,,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
,,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
,,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
,,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
,,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
,,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.38
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,112.72
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.77
,,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,170.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.5
,,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.8
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.34
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.87
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.1
,,2024-03-26T18:00:00.000+00:00,feeder,6,N Current (RMS),A,42.2
,,2024-03-26T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
,,2024-03-26T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
,,2024-03-26T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.2
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.32
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,53.68
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.75
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.18
,,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,114.8
,,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,218.7
,,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,139.3
,,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.6
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.84
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
,,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,63.7
,,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
,,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,133.8
,,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
,,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
,,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.91
,,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
,,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
,,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
,,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
,,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,96.7
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,105.42
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.21
,,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
,,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.9
,,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.4
,,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.3
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.3
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.8
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.17
,,2024-03-26T17:50:00.000+00:00,feeder,6,N Current (RMS),A,33.8
,,2024-03-26T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
,,2024-03-26T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
,,2024-03-26T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.19
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.21
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.29
,,2024-03-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,94.7
,,2024-03-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,185.8
,,2024-03-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,114.2
,,2024-03-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.81
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.82
,,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,71.9
,,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
,,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.9
,,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.4
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.69
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
,,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
,,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.33
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.67
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
,,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
,,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
,,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
,,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
,,2024-03-26T17:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.74
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,95.87
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,90.04
,,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
,,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.1
,,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.3
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.68
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.53
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.18
,,2024-03-26T17:40:00.000+00:00,feeder,6,N Current (RMS),A,31.7
,,2024-03-26T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
,,2024-03-26T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
,,2024-03-26T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.53
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.82
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.64
,,2024-03-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,86.3
,,2024-03-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,176.5
,,2024-03-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
,,2024-03-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.95
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.72
,,2024-03-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
,,2024-03-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
,,2024-03-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.7
,,2024-03-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-03-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-03-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
,,2024-03-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-03-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
,,2024-03-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
,,2024-03-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.03
