Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
,,2024-03-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,57.6
,,2024-03-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
,,2024-03-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
,,2024-03-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
,,2024-03-26T17:40:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,96.94
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,90.18
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.03
,,2024-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
,,2024-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
,,2024-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
,,2024-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.88
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.61
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.21
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.71
,,2024-03-26T17:30:00.000+00:00,feeder,6,N Current (RMS),A,31.2
,,2024-03-26T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
,,2024-03-26T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.5
,,2024-03-26T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.46
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.21
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
,,2024-03-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,78.8
,,2024-03-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.2
,,2024-03-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
,,2024-03-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.8
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.97
,,2024-03-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
,,2024-03-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
,,2024-03-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
,,2024-03-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.9
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-03-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
,,2024-03-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
,,2024-03-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-03-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-03-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-03-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.55
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
,,2024-03-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-03-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
,,2024-03-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
,,2024-03-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
,,2024-03-26T17:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,89.29
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,91.01
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.93
,,2024-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
,,2024-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
,,2024-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
,,2024-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.21
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.72
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.22
,,2024-03-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,42.2
,,2024-03-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.0
,,2024-03-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
,,2024-03-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.6
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.76
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.72
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.94
,,2024-03-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,66.9
,,2024-03-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,132.9
,,2024-03-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
,,2024-03-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.23
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.04
,,2024-03-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-03-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
,,2024-03-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,93.6
,,2024-03-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
,,2024-03-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
,,2024-03-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-03-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
,,2024-03-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-03-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.06
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
,,2024-03-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,44.1
,,2024-03-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
,,2024-03-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
,,2024-03-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
,,2024-03-26T17:20:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.95
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.34
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.08
,,2024-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
,,2024-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
,,2024-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
,,2024-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.21
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.45
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.75
,,2024-03-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,41.0
,,2024-03-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
,,2024-03-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
,,2024-03-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.65
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.93
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.49
,,2024-03-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,66.9
,,2024-03-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,135.8
,,2024-03-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
,,2024-03-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.13
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.41
,,2024-03-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-03-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
,,2024-03-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
,,2024-03-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
,,2024-03-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
,,2024-03-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-03-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
,,2024-03-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
,,2024-03-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
,,2024-03-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.6
,,2024-03-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
,,2024-03-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-03-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
,,2024-03-26T17:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.67
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.71
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.77
,,2024-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
,,2024-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
,,2024-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
,,2024-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.0
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.54
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.88
,,2024-03-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,43.8
,,2024-03-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.5
,,2024-03-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
,,2024-03-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.9
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.23
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
,,2024-03-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,65.0
,,2024-03-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,129.2
,,2024-03-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
,,2024-03-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.34
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.55
,,2024-03-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,,2024-03-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
,,2024-03-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
,,2024-03-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-03-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
,,2024-03-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
,,2024-03-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-03-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-03-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
,,2024-03-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
,,2024-03-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,42.9
,,2024-03-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
,,2024-03-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-03-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
,,2024-03-26T17:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,79.02
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,64.72
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.01
,,2024-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
,,2024-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.1
,,2024-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
,,2024-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.15
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.12
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.68
,,2024-03-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,46.1
,,2024-03-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.3
,,2024-03-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.3
,,2024-03-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.78
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.77
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
,,2024-03-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,65.5
,,2024-03-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,131.3
,,2024-03-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
,,2024-03-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.25
,,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
,,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
,,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
,,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
,,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
,,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
,,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
,,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
,,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
,,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
,,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
,,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,83.36
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.77
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,88.16
,,2024-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
,,2024-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
,,2024-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
,,2024-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.98
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.34
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.65
,,2024-03-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,45.3
,,2024-03-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.3
,,2024-03-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
,,2024-03-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,77.0
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.79
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.96
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.62
,,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,67.2
,,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,132.8
,,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
,,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.35
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.81
,,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
,,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
,,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.8
,,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
,,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
,,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
,,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.3
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
,,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
,,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
,,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
,,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
,,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.48
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.63
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.71
,,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
,,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
,,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
,,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.0
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.87
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.15
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.34
,,2024-03-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,39.6
,,2024-03-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,64.3
,,2024-03-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.8
,,2024-03-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.3
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.09
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.84
,,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,83.9
,,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.3
,,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
,,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.16
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
,,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
,,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
,,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
,,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
,,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
,,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
,,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
,,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
,,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
,,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,89.16
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,70.18
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.67
,,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
,,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
,,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
,,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.55
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,15.76
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.22
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.4
,,2024-03-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,35.4
,,2024-03-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,63.7
,,2024-03-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
,,2024-03-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.19
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.31
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.16
,,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,60.5
,,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,130.9
,,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
,,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
,,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
,,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
,,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
,,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
,,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
,,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
,,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
,,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
,,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
,,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
,,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
,,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,82.55
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,59.36
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.63
,,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
,,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.6
,,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
,,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.43
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.98
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.27
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.29
,,2024-03-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,27.4
,,2024-03-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
,,2024-03-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,57.8
,,2024-03-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.64
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.8
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
,,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,63.3
,,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.7
,,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
,,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
,,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
,,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.1
,,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
,,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
,,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
,,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
,,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
,,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,72.43
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,64.17
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.14
,,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
,,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
,,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
,,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.32
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.98
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.59
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.62
,,2024-03-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,22.6
,,2024-03-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
,,2024-03-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.9
,,2024-03-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.8
