Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.74
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.64
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
,,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,56.0
,,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.8
,,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
,,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.79
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.47
,,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
,,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
,,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
,,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
,,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
,,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
,,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
,,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
,,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.08
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.5
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.86
,,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
,,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
,,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
,,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.55
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.83
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.91
,,2024-03-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,22.9
,,2024-03-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,42.8
,,2024-03-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,60.3
,,2024-03-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.73
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.3
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.1
,,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,75.0
,,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,129.0
,,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
,,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
,,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
,,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
,,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
,,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
,,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
,,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
,,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
,,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
,,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.34
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,72.95
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.87
,,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
,,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
,,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
,,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.05
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.45
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.86
,,2024-03-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,25.5
,,2024-03-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,45.1
,,2024-03-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.8
,,2024-03-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.3
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.0
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.19
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
,,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,71.3
,,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,129.4
,,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
,,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.13
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
,,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
,,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
,,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
,,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
,,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
,,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
,,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.27
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
,,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
,,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
,,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,79.05
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,78.6
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.22
,,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
,,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
,,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.4
,,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.06
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.41
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.72
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.08
,,2024-03-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,24.5
,,2024-03-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,46.6
,,2024-03-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
,,2024-03-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.22
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.58
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
,,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,54.8
,,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.3
,,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
,,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.15
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.3
,,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
,,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
,,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
,,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
,,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
,,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,69.83
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,66.91
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.7
,,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
,,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
,,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.2
,,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.4
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.62
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.9
,,2024-03-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,24.7
,,2024-03-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
,,2024-03-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.6
,,2024-03-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.1
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.93
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.66
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
,,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,53.1
,,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
,,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
,,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.72
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
,,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
,,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
,,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
,,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.48
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
,,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
,,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
,,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.27
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.25
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.58
,,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
,,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
,,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
,,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.31
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.11
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.66
,,2024-03-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,28.8
,,2024-03-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
,,2024-03-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
,,2024-03-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.8
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.44
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.15
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
,,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,56.0
,,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,114.9
,,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.5
,,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
,,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
,,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
,,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
,,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
,,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
,,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
,,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
,,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
,,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,70.84
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.61
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.72
,,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
,,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
,,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
,,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.28
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.06
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.91
,,2024-03-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,26.3
,,2024-03-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,45.6
,,2024-03-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.6
,,2024-03-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.27
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
,,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,70.6
,,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.1
,,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
,,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
,,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
,,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
,,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
,,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
,,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
,,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
,,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
,,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
,,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
,,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,75.84
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.53
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.69
,,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
,,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
,,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
,,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.56
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.95
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.99
,,2024-03-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,31.5
,,2024-03-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
,,2024-03-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.3
,,2024-03-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.4
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.76
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.14
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.57
,,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,59.4
,,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.8
,,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
,,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.5
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
,,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
,,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
,,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
,,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
,,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
,,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
,,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
,,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
,,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
,,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
,,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,74.88
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.96
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.99
,,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
,,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.4
,,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
,,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.45
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.81
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.9
,,2024-03-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,33.3
,,2024-03-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.2
,,2024-03-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
,,2024-03-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.02
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.66
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.53
,,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,38.3
,,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.0
,,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
,,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.9
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.06
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.27
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.08
,,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
,,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
,,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
,,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.15
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
,,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
,,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
,,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
,,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
,,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
,,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
,,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
,,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.15
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,70.96
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,73.23
,,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
,,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
,,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
,,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.72
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.54
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.97
,,2024-03-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,40.8
,,2024-03-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.4
,,2024-03-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,90.5
,,2024-03-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.61
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.34
,,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
,,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
,,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
,,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.76
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
,,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
,,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
,,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
,,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
,,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
