Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.13
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.67
,,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,68.1
,,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.4
,,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
,,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
,,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.72
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,81.31
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.62
,,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
,,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
,,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
,,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.15
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.48
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.72
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.39
,,2024-03-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,29.2
,,2024-03-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.9
,,2024-03-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
,,2024-03-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,52.7
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.82
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.73
,,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,39.2
,,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
,,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
,,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.74
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.65
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.74
,,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
,,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
,,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
,,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.19
,,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,52.1
,,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
,,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
,,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
,,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.55
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.1
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.69
,,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
,,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
,,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
,,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.17
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.87
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.88
,,2024-03-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,28.8
,,2024-03-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
,,2024-03-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.9
,,2024-03-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.3
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.44
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.9
,,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,44.1
,,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
,,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
,,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.42
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
,,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
,,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
,,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
,,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
,,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
,,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.73
,,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,54.4
,,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.14
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
,,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
,,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
,,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
,,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.27
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,70.23
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.34
,,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
,,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
,,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
,,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.12
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.15
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.33
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.88
,,2024-03-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,34.3
,,2024-03-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,49.0
,,2024-03-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
,,2024-03-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.6
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.66
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
,,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,47.3
,,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
,,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
,,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.81
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.67
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
,,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
,,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.3
,,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
,,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.85
,,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,51.2
,,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
,,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.1
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.79
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
,,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,42.5
,,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
,,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
,,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,75.84
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.33
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.5
,,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
,,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
,,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
,,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.46
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.24
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.06
,,2024-03-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,33.6
,,2024-03-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
,,2024-03-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
,,2024-03-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.65
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.69
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
,,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,63.7
,,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.7
,,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
,,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.46
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.59
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.13
,,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
,,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
,,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.2
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
,,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
,,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
,,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
,,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.3
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.83
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
,,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
,,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
,,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
,,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,81.31
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.17
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,72.24
,,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
,,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
,,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
,,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.83
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.05
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.43
,,2024-03-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,33.7
,,2024-03-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
,,2024-03-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
,,2024-03-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.5
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.54
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.57
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
,,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,51.3
,,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
,,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
,,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.03
,,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
,,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
,,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
,,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
,,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
,,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
,,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
,,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
,,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
,,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
,,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,70.12
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.62
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,71.35
,,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
,,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
,,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
,,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.92
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.62
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.26
,,2024-03-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,31.9
,,2024-03-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
,,2024-03-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
,,2024-03-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.2
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.13
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.49
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
,,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,58.1
,,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
,,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
,,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.52
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.5
,,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
,,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
,,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
,,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.17
,,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,68.0
,,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
,,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
,,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
,,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
,,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,65.13
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.82
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.58
,,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
,,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
,,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
,,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.72
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.64
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.87
,,2024-03-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,30.4
,,2024-03-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.2
,,2024-03-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,75.7
,,2024-03-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.85
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.3
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
,,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,49.6
,,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
,,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.9
,,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.48
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
,,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
,,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
,,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.1
,,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
,,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.21
,,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
,,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.49
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
,,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
,,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,65.97
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.07
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.52
,,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
,,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
,,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
,,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.67
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.14
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,23.23
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.28
,,2024-03-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,36.8
,,2024-03-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
,,2024-03-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,93.6
,,2024-03-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.95
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.97
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
,,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,55.5
,,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
,,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
,,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.27
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.07
,,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
,,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
,,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
,,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.56
,,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
,,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
,,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
,,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
,,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
,,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
,,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
,,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,60.17
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,69.1
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.93
,,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
,,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
,,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
,,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,15.99
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.85
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.86
,,2024-03-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,35.4
,,2024-03-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,63.9
,,2024-03-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,84.7
,,2024-03-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.1
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.22
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.02
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
,,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,61.0
,,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
,,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
,,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.61
,,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
,,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
,,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.07
,,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
,,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
,,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
,,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
,,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
,,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
,,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,61.97
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.95
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,70.81
,,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
,,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
