Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
,,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.53
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.07
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.58
,,2024-03-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,34.1
,,2024-03-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,59.3
,,2024-03-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,76.9
,,2024-03-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.3
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.5
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.96
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
,,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,41.7
,,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
,,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
,,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
,,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
,,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
,,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,52.5
,,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
,,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
,,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
,,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
,,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.14
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,65.01
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.15
,,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
,,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
,,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.8
,,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.13
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.16
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.39
,,2024-03-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,46.6
,,2024-03-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
,,2024-03-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.3
,,2024-03-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,86.7
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.85
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.21
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
,,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,61.9
,,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
,,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
,,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
,,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
,,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
,,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
,,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
,,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.45
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
,,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,67.7
,,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
,,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
,,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
,,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
,,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
,,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.28
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,62.57
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.35
,,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
,,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
,,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
,,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.34
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.41
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,25.69
,,2024-03-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,55.3
,,2024-03-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.4
,,2024-03-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.8
,,2024-03-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,104.0
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.6
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.27
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
,,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,58.8
,,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
,,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
,,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
,,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
,,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
,,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.43
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
,,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,54.6
,,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
,,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
,,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
,,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
,,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.77
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.15
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.87
,,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
,,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
,,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
,,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.87
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.45
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.84
,,2024-03-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,37.2
,,2024-03-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
,,2024-03-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.0
,,2024-03-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.3
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.12
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.46
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
,,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,58.8
,,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
,,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
,,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
,,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
,,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
,,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
,,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.99
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
,,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
,,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.26
,,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,60.1
,,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
,,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
,,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.72
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,64.3
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.77
,,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
,,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
,,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
,,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.86
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.21
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.15
,,2024-03-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,37.0
,,2024-03-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
,,2024-03-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,80.9
,,2024-03-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.4
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.42
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
,,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,65.0
,,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
,,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
,,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.72
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
,,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
,,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
,,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
,,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.65
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
,,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
,,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
,,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,46.48
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.14
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.32
,,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
,,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
,,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
,,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.67
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,22.68
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.87
,,2024-03-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,40.7
,,2024-03-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
,,2024-03-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,91.0
,,2024-03-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.41
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.02
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
,,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,56.5
,,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
,,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
,,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.36
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
,,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
,,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
,,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
,,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
,,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
,,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
,,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.66
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.51
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.62
,,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
,,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
,,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
,,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.94
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.65
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.23
,,2024-03-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,34.7
,,2024-03-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.9
,,2024-03-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.6
,,2024-03-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.55
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
,,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,53.5
,,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
,,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
,,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
,,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
,,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
,,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
,,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
,,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
,,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
,,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
,,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.43
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.24
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.48
,,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
,,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
,,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
,,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.01
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.23
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.84
,,2024-03-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,39.2
,,2024-03-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.0
,,2024-03-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,90.2
,,2024-03-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.24
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.05
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
,,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,98.8
,,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
,,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,131.4
,,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.86
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
,,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
,,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
,,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.23
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
,,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
,,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
,,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
,,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,39.9
,,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
,,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
,,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.87
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,91.4
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
,,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,203.6
,,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
,,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
,,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.75
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.15
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.19
,,2024-03-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,35.9
,,2024-03-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
,,2024-03-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,85.1
,,2024-03-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,70.3
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.33
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.61
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
,,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,62.5
,,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
,,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
,,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.22
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
,,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,57.2
,,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,111.8
,,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
,,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
,,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
,,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,52.3
,,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
,,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.38
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
,,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,64.9
,,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
,,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
,,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
,,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.53
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,91.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.31
,,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,197.5
,,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
,,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.47
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.48
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.45
,,2024-03-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,32.7
,,2024-03-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.4
,,2024-03-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.3
,,2024-03-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,63.1
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.08
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.39
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
,,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,90.5
,,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.9
,,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.7
,,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.01
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
,,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
,,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
,,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
,,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
