Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.82
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
,,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
,,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
,,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
,,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
,,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.1
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,81.84
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.77
,,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
,,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
,,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
,,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.51
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.79
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.09
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.49
,,2024-03-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,29.5
,,2024-03-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
,,2024-03-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,76.8
,,2024-03-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.9
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.13
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.3
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
,,2024-03-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,83.5
,,2024-03-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
,,2024-03-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
,,2024-03-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.5
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
,,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,48.1
,,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
,,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.7
,,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.51
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
,,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
,,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
,,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
,,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
,,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
,,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
,,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.86
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,83.1
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.55
,,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,167.6
,,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
,,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
,,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.79
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.25
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.24
,,2024-03-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,29.0
,,2024-03-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.1
,,2024-03-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
,,2024-03-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.15
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.27
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
,,2024-03-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,67.9
,,2024-03-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
,,2024-03-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.2
,,2024-03-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.43
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
,,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,46.0
,,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
,,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
,,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.12
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
,,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
,,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
,,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
,,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
,,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
,,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.31
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.51
,,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,168.7
,,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
,,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
,,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.01
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.18
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.78
,,2024-03-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,24.6
,,2024-03-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
,,2024-03-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.8
,,2024-03-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.82
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.35
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
,,2024-03-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,98.9
,,2024-03-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
,,2024-03-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,125.9
,,2024-03-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.23
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
,,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,58.7
,,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
,,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.45
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
,,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,58.7
,,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
,,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
,,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,44.0
,,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
,,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.6
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,95.0
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.03
,,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,200.5
,,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
,,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
,,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.9
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.97
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.87
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.98
,,2024-03-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,36.2
,,2024-03-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,55.7
,,2024-03-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.9
,,2024-03-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.4
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.06
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.37
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
,,2024-03-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,75.0
,,2024-03-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
,,2024-03-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.8
,,2024-03-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.29
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.55
,,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,51.0
,,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
,,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.5
,,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
,,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
,,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
,,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
,,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
,,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
,,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
,,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.64
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,82.96
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.44
,,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
,,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
,,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
,,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.34
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.74
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.85
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.14
,,2024-03-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,41.4
,,2024-03-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.2
,,2024-03-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
,,2024-03-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.1
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.33
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.82
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
,,2024-03-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,90.7
,,2024-03-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
,,2024-03-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.4
,,2024-03-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.2
,,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
,,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
,,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
,,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.61
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
,,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
,,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
,,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
,,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,53.0
,,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
,,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
,,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.74
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.42
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.44
,,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,163.0
,,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
,,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
,,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.5
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.23
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.12
,,2024-03-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,32.9
,,2024-03-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
,,2024-03-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.6
,,2024-03-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.29
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.36
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.26
,,2024-03-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,102.0
,,2024-03-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
,,2024-03-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,153.5
,,2024-03-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.78
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.38
,,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
,,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
,,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
,,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
,,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,47.6
,,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
,,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
,,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
,,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
,,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.99
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,88.42
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.92
,,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,164.7
,,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
,,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
,,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.01
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.29
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.75
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.97
,,2024-03-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,29.6
,,2024-03-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
,,2024-03-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
,,2024-03-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.12
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.82
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
,,2024-03-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,95.0
,,2024-03-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.3
,,2024-03-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.2
,,2024-03-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.84
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
,,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,46.8
,,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
,,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
,,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
,,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
,,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
,,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
,,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
,,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
,,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,12.9
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.19
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,83.79
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.67
,,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
,,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
,,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
,,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.79
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.47
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.98
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.09
,,2024-03-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,31.6
,,2024-03-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
,,2024-03-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
,,2024-03-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.7
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.51
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.88
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
,,2024-03-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,69.7
,,2024-03-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
,,2024-03-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
,,2024-03-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.08
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.68
,,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
,,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
,,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
,,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
,,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
,,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
,,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
,,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
,,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
,,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,12.8
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.83
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.07
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.36
,,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
,,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
,,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
,,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.8
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.49
,,2024-03-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,41.8
,,2024-03-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
,,2024-03-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.2
,,2024-03-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,84.8
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.81
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.49
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.47
,,2024-03-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,39.5
,,2024-03-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
,,2024-03-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
,,2024-03-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.17
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.74
,,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
,,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
,,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
,,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
,,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.17
,,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,50.7
,,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
,,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.73
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
,,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
,,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
,,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
