Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,51.73
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,73.18
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.68
,,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
,,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
,,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
,,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.07
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.41
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.69
,,2024-03-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,39.2
,,2024-03-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
,,2024-03-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
,,2024-03-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.7
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.56
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.77
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
,,2024-03-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,45.1
,,2024-03-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
,,2024-03-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
,,2024-03-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.89
,,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
,,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
,,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
,,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
,,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.6
,,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
,,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
,,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.96
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,70.43
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.09
,,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
,,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
,,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
,,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.01
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.57
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.35
,,2024-03-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,37.6
,,2024-03-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
,,2024-03-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.3
,,2024-03-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.07
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.22
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
,,2024-03-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,41.1
,,2024-03-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
,,2024-03-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.0
,,2024-03-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.11
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.02
,,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
,,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
,,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
,,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
,,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
,,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
,,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
,,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.41
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,73.95
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.49
,,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
,,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
,,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
,,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.15
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.53
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.15
,,2024-03-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,27.7
,,2024-03-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
,,2024-03-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.2
,,2024-03-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,62.3
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.84
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.23
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
,,2024-03-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,50.9
,,2024-03-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
,,2024-03-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
,,2024-03-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
,,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
,,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
,,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
,,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
,,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
,,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
,,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
,,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
,,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.84
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,65.36
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.22
,,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
,,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
,,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
,,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.48
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.37
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.34
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.74
,,2024-03-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,34.6
,,2024-03-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.3
,,2024-03-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
,,2024-03-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.57
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.73
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
,,2024-03-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,91.7
,,2024-03-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.8
,,2024-03-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
,,2024-03-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
,,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
,,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
,,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
,,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,59.1
,,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
,,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
,,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
,,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
,,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
,,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,66.81
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.41
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.34
,,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
,,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
,,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
,,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.17
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.7
,,2024-03-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,35.0
,,2024-03-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
,,2024-03-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
,,2024-03-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.04
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.71
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
,,2024-03-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,83.9
,,2024-03-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
,,2024-03-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.8
,,2024-03-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.04
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.27
,,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
,,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
,,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
,,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
,,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
,,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.59
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.47
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
,,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,103.3
,,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.7
,,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
,,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
,,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
,,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,50.85
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,93.97
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.61
,,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,189.0
,,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
,,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
,,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.85
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.11
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.33
,,2024-03-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,48.9
,,2024-03-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
,,2024-03-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
,,2024-03-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,72.7
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.26
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.58
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.77
,,2024-03-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,46.6
,,2024-03-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
,,2024-03-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
,,2024-03-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
,,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
,,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
,,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
,,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.53
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
,,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,71.9
,,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
,,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
,,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.49
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
,,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
,,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
,,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,78.63
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.71
,,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
,,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
,,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
,,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.79
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.54
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.08
,,2024-03-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,38.5
,,2024-03-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
,,2024-03-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
,,2024-03-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.69
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.31
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
,,2024-03-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,54.8
,,2024-03-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
,,2024-03-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
,,2024-03-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
,,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,49.0
,,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
,,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
,,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
,,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.83
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
,,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,80.8
,,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
,,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
,,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.49
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
,,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
,,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
,,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
,,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.34
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,94.82
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.89
,,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,191.4
,,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
,,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
,,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.68
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.06
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.19
,,2024-03-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,31.7
,,2024-03-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
,,2024-03-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
,,2024-03-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.57
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.08
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
,,2024-03-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,52.8
,,2024-03-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
,,2024-03-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
,,2024-03-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
,,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
,,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
,,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
,,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
,,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.55
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
,,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,71.2
,,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
,,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.89
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.65
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
,,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,75.7
,,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
,,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.6
,,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.48
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,102.23
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.18
,,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,208.1
,,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
,,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.9
,,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.02
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.2
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.32
,,2024-03-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,34.7
,,2024-03-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
,,2024-03-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
,,2024-03-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.6
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.7
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.24
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
,,2024-03-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
,,2024-03-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
,,2024-03-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
,,2024-03-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
,,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
,,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
,,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
,,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
,,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.1
,,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
,,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.11
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,59.2
,,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
,,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
,,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
,,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.05
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,75.75
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.72
,,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
,,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
,,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
,,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.51
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.83
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.04
,,2024-03-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,61.5
,,2024-03-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
,,2024-03-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.8
,,2024-03-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.4
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.62
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.64
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.91
,,2024-03-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
,,2024-03-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
,,2024-03-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
,,2024-03-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
