Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.16
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
,,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
,,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
,,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
,,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
,,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.9
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
,,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,90.3
,,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.8
,,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
,,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
,,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
,,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
,,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
,,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.65
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.89
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.74
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,66.69
,,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
,,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
,,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
,,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.52
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.06
,,2024-03-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,58.4
,,2024-03-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
,,2024-03-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
,,2024-03-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.35
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.63
,,2024-03-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,34.2
,,2024-03-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
,,2024-03-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
,,2024-03-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
,,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
,,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
,,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
,,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.47
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
,,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,97.9
,,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.6
,,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.59
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
,,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,58.7
,,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
,,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
,,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.81
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.57
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,83.61
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,60.45
,,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
,,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
,,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
,,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.26
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.86
,,2024-03-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,55.5
,,2024-03-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
,,2024-03-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
,,2024-03-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.1
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.86
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.99
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.22
,,2024-03-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,46.9
,,2024-03-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
,,2024-03-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
,,2024-03-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
,,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
,,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
,,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
,,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
,,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
,,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.45
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
,,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,69.2
,,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
,,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.93
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
,,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
,,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
,,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
,,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,51.53
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,84.77
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.36
,,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
,,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
,,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
,,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.06
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.84
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.99
,,2024-03-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,30.3
,,2024-03-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
,,2024-03-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
,,2024-03-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.15
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.31
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
,,2024-03-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,54.3
,,2024-03-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
,,2024-03-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
,,2024-03-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.34
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
,,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
,,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
,,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
,,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
,,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,48.8
,,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
,,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
,,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
,,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
,,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
,,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
,,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.88
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,81.27
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
,,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,174.8
,,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
,,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
,,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.45
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.97
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
,,2024-03-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,20.2
,,2024-03-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
,,2024-03-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
,,2024-03-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
,,2024-03-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
,,2024-03-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
,,2024-03-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
,,2024-03-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
,,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
,,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
,,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
,,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
,,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
,,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
,,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
,,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
,,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
,,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
,,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.85
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.71
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
,,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
,,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
,,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
,,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.02
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.98
,,2024-03-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,26.8
,,2024-03-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
,,2024-03-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
,,2024-03-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.94
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
,,2024-03-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,44.4
,,2024-03-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
,,2024-03-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
,,2024-03-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
,,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
,,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
,,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
,,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
,,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.71
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
,,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,76.4
,,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
,,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
,,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
,,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
,,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.19
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,69.88
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
,,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
,,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
,,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
,,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.33
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.17
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.83
,,2024-03-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,19.5
,,2024-03-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
,,2024-03-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
,,2024-03-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.35
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.98
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
,,2024-03-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,36.9
,,2024-03-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
,,2024-03-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
,,2024-03-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
,,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
,,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
,,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
,,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
,,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
,,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
,,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
,,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
,,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
,,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
,,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
,,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,12.0
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.42
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.9
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.39
,,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
,,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
,,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.71
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.5
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.25
,,2024-03-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,19.1
,,2024-03-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
,,2024-03-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
,,2024-03-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.75
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.69
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.76
,,2024-03-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,36.1
,,2024-03-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
,,2024-03-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
,,2024-03-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
,,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
,,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
,,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
,,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
,,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
,,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
,,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
,,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
,,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.5
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.92
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.41
,,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
,,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
,,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.37
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.88
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.42
,,2024-03-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,16.9
,,2024-03-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
,,2024-03-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
,,2024-03-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.23
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.7
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.54
,,2024-03-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,36.6
,,2024-03-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
,,2024-03-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
,,2024-03-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
,,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
,,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
,,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.7
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
,,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,60.9
,,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
,,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
,,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.58
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.32
,,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
,,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
,,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
,,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.01
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.56
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.7
,,2024-03-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,25.4
,,2024-03-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,40.9
,,2024-03-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
,,2024-03-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.25
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.99
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.52
,,2024-03-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,41.5
,,2024-03-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
,,2024-03-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
,,2024-03-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
,,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
,,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
,,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
,,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
,,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
