Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
,,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
,,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
,,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,61.08
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.47
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.09
,,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
,,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
,,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.91
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.78
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.92
,,2024-03-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,17.4
,,2024-03-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
,,2024-03-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
,,2024-03-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.7
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.31
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.78
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.92
,,2024-03-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,37.3
,,2024-03-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
,,2024-03-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
,,2024-03-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
,,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
,,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
,,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
,,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
,,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
,,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
,,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,51.5
,,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
,,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
,,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
,,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.27
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.27
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.9
,,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
,,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
,,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.06
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.59
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.29
,,2024-03-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,17.8
,,2024-03-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
,,2024-03-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
,,2024-03-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.8
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.4
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.54
,,2024-03-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,57.9
,,2024-03-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
,,2024-03-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
,,2024-03-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
,,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
,,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
,,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
,,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
,,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
,,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
,,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
,,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
,,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
,,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
,,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
,,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
,,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.07
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.22
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,63.33
,,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
,,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
,,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
,,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.19
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.51
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.75
,,2024-03-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,25.6
,,2024-03-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-03-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
,,2024-03-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.47
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.87
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.66
,,2024-03-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,52.8
,,2024-03-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
,,2024-03-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
,,2024-03-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.6
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
,,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
,,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
,,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
,,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
,,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
,,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
,,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
,,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,12.1
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.92
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.49
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.32
,,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
,,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
,,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
,,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.19
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.51
,,2024-03-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,22.9
,,2024-03-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
,,2024-03-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
,,2024-03-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.79
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.09
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
,,2024-03-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
,,2024-03-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
,,2024-03-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
,,2024-03-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
,,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
,,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
,,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
,,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
,,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
,,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
,,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
,,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
,,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,47.28
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.75
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.1
,,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
,,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
,,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
,,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.84
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.29
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.46
,,2024-03-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,27.3
,,2024-03-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
,,2024-03-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.0
,,2024-03-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.89
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.27
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
,,2024-03-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,36.7
,,2024-03-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
,,2024-03-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
,,2024-03-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
,,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
,,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
,,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
,,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
,,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
,,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.22
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.37
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.58
,,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
,,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
,,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
,,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.66
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.11
,,2024-03-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,21.6
,,2024-03-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
,,2024-03-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
,,2024-03-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.47
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.74
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
,,2024-03-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
,,2024-03-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
,,2024-03-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
,,2024-03-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
,,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
,,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
,,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
,,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
,,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
,,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
,,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,12.2
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.42
,,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
,,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
,,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.48
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.37
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.11
,,2024-03-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,20.5
,,2024-03-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
,,2024-03-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
,,2024-03-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.45
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.65
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
,,2024-03-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,44.4
,,2024-03-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
,,2024-03-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
,,2024-03-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.27
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
,,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
,,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
,,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
,,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
,,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
,,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
,,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
,,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.89
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.97
,,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
,,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
,,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
,,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.77
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.71
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.1
,,2024-03-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,19.0
,,2024-03-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.7
,,2024-03-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
,,2024-03-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.23
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.77
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
,,2024-03-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,69.9
,,2024-03-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
,,2024-03-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.4
,,2024-03-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.92
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
,,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
,,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
,,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
,,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
,,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
,,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
,,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
,,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.27
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,69.77
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
,,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
,,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
,,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
,,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.96
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.73
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.15
,,2024-03-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,19.7
,,2024-03-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
,,2024-03-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
,,2024-03-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.15
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.01
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
,,2024-03-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,61.7
,,2024-03-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
,,2024-03-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
,,2024-03-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
,,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
,,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
,,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
,,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
,,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
,,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.13
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,58.52
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
,,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
,,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
,,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
,,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.88
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.96
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.31
,,2024-03-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,24.1
,,2024-03-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
,,2024-03-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
,,2024-03-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
