Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.89
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.95
,,2024-03-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,29.7
,,2024-03-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
,,2024-03-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
,,2024-03-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
,,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
,,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
,,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
,,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
,,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.9
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.15
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.54
,,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
,,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
,,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
,,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.65
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.32
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.42
,,2024-03-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,20.5
,,2024-03-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
,,2024-03-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
,,2024-03-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.4
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.84
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.71
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
,,2024-03-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,43.8
,,2024-03-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
,,2024-03-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
,,2024-03-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
,,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
,,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
,,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
,,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
,,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
,,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
,,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.99
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,47.63
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,51.01
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
,,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
,,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
,,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.79
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.9
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.96
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.23
,,2024-03-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,,2024-03-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
,,2024-03-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
,,2024-03-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.58
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
,,2024-03-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-03-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
,,2024-03-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
,,2024-03-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
,,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
,,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
,,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
,,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
,,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
,,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
,,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
,,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,12.3
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.01
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,45.87
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,50.55
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
,,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
,,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
,,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
,,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.67
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.32
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.78
,,2024-03-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,17.5
,,2024-03-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
,,2024-03-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
,,2024-03-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.2
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.02
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
,,2024-03-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,32.6
,,2024-03-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
,,2024-03-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
,,2024-03-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.43
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
,,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
,,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
,,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
,,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
,,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
,,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
,,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
,,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
,,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
,,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,51.8
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.12
,,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
,,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
,,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
,,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.21
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.88
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.2
,,2024-03-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,18.9
,,2024-03-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
,,2024-03-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
,,2024-03-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.98
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.55
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
,,2024-03-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,40.8
,,2024-03-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
,,2024-03-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
,,2024-03-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.26
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.23
,,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.5
,,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
,,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.7
,,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
,,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
,,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
,,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
,,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
,,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
,,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,49.39
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,55.82
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.47
,,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
,,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
,,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
,,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.35
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.22
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.41
,,2024-03-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,17.9
,,2024-03-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
,,2024-03-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
,,2024-03-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.69
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.1
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.45
,,2024-03-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
,,2024-03-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
,,2024-03-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
,,2024-03-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
,,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
,,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
,,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
,,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
,,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
,,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
,,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,12.4
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.58
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.66
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.18
,,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
,,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
,,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
,,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.61
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.53
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.35
,,2024-03-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,19.2
,,2024-03-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
,,2024-03-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
,,2024-03-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.13
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.17
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
,,2024-03-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,41.4
,,2024-03-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
,,2024-03-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
,,2024-03-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.36
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
,,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
,,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
,,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
,,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
,,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
,,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
,,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
,,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.21
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,55.59
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
,,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
,,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
,,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
,,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.58
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.8
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.12
,,2024-03-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,16.8
,,2024-03-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
,,2024-03-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.3
,,2024-03-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.28
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
,,2024-03-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,46.6
,,2024-03-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
,,2024-03-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
,,2024-03-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.94
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
,,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
,,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
,,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.6
,,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
,,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
,,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.12
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
,,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
,,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.13
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,55.81
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.94
,,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
,,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
,,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
,,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.28
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.19
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.12
,,2024-03-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,19.1
,,2024-03-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
,,2024-03-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
,,2024-03-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.26
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.7
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
,,2024-03-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,39.4
,,2024-03-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.6
,,2024-03-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
,,2024-03-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.26
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
,,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
,,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
,,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
,,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
,,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
,,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
,,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
,,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,58.09
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,47.99
,,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
,,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
,,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
,,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.14
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.89
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.61
,,2024-03-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,28.5
,,2024-03-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-03-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
,,2024-03-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.5
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.86
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
,,2024-03-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,35.4
,,2024-03-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
,,2024-03-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
,,2024-03-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.61
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
,,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,46.0
,,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
,,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
,,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
,,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
