Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
,,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
,,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
,,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
,,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.73
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.16
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.76
,,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
,,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
,,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.58
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.91
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.76
,,2024-03-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,29.1
,,2024-03-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
,,2024-03-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.7
,,2024-03-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.57
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
,,2024-03-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,54.6
,,2024-03-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
,,2024-03-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
,,2024-03-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.7
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
,,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,64.4
,,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
,,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.8
,,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
,,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
,,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
,,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
,,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,12.5
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,59.16
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,62.57
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,50.11
,,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
,,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
,,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
,,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.3
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.19
,,2024-03-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,22.4
,,2024-03-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
,,2024-03-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
,,2024-03-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.9
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.12
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
,,2024-03-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
,,2024-03-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
,,2024-03-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
,,2024-03-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.35
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
,,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,56.9
,,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
,,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
,,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
,,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
,,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
,,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
,,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,55.12
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,60.88
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.64
,,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
,,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
,,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
,,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.62
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.14
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.42
,,2024-03-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,24.7
,,2024-03-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
,,2024-03-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.9
,,2024-03-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.55
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.74
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
,,2024-03-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
,,2024-03-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
,,2024-03-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
,,2024-03-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.65
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
,,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,46.3
,,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
,,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
,,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
,,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
,,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
,,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
,,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.05
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,45.14
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,55.89
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
,,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
,,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
,,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
,,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.17
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.17
,,2024-03-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,29.0
,,2024-03-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
,,2024-03-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
,,2024-03-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.05
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.72
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
,,2024-03-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
,,2024-03-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
,,2024-03-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
,,2024-03-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.7
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
,,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,46.0
,,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
,,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
,,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
,,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
,,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
,,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,12.6
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.2
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.55
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,54.99
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.24
,,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
,,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
,,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
,,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.87
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.97
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.37
,,2024-03-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,30.7
,,2024-03-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
,,2024-03-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
,,2024-03-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,49.9
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.43
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.24
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
,,2024-03-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
,,2024-03-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.3
,,2024-03-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
,,2024-03-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.41
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
,,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,46.1
,,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
,,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
,,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
,,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
,,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
,,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
,,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.41
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.21
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
,,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
,,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
,,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
,,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.49
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.52
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.2
,,2024-03-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,25.6
,,2024-03-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
,,2024-03-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
,,2024-03-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.55
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.45
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
,,2024-03-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
,,2024-03-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
,,2024-03-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
,,2024-03-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
,,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
,,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
,,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
,,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
,,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
,,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
,,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,12.7
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.03
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.9
,,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
,,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
,,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
,,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.21
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.62
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.8
,,2024-03-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
,,2024-03-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-03-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
,,2024-03-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.1
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.84
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.54
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
,,2024-03-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,29.9
,,2024-03-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
,,2024-03-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
,,2024-03-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
,,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
,,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
,,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
,,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
,,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
,,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
,,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
,,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
,,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
,,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,12.8
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.7
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.2
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.25
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
,,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
,,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
,,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
,,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.3
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.35
,,2024-03-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,25.1
,,2024-03-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
,,2024-03-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
,,2024-03-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.1
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.01
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
,,2024-03-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,33.7
,,2024-03-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
,,2024-03-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
,,2024-03-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
,,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,43.5
,,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
,,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
,,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
,,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
,,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
,,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
,,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
,,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
,,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
,,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,12.8
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.69
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.94
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,46.53
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.44
,,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
,,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
,,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.49
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.67
,,2024-03-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,23.8
,,2024-03-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
,,2024-03-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
,,2024-03-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.81
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.61
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
,,2024-03-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,43.1
,,2024-03-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
,,2024-03-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
,,2024-03-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.76
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
,,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,51.2
,,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
,,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.8
,,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
,,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
,,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
,,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,12.9
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.97
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.44
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
,,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
,,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
,,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
,,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
