Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.95
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.25
,,2024-03-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-03-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
,,2024-03-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
,,2024-03-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.6
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.32
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
,,2024-03-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,29.9
,,2024-03-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
,,2024-03-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
,,2024-03-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.82
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
,,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,65.7
,,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.1
,,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
,,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
,,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
,,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,12.9
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.38
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,53.93
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.78
,,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
,,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
,,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.03
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.67
,,2024-03-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,23.9
,,2024-03-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
,,2024-03-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.7
,,2024-03-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.23
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.61
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
,,2024-03-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,31.1
,,2024-03-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
,,2024-03-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
,,2024-03-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.44
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
,,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,68.0
,,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.2
,,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
,,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
,,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
,,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.31
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.93
,,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
,,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
,,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
,,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.23
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.71
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.92
,,2024-03-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
,,2024-03-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
,,2024-03-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
,,2024-03-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,40.6
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.94
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
,,2024-03-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,34.7
,,2024-03-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
,,2024-03-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
,,2024-03-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.62
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
,,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,68.5
,,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
,,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
,,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
,,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
,,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
,,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
,,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,13.0
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.7
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,59.23
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.23
,,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
,,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
,,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
,,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.04
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.86
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.5
,,2024-03-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,23.0
,,2024-03-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.3
,,2024-03-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
,,2024-03-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.42
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
,,2024-03-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
,,2024-03-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.7
,,2024-03-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
,,2024-03-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.78
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
,,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,72.8
,,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
,,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.3
,,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
,,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
,,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
,,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
,,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
,,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.34
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,60.43
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.26
,,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
,,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
,,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
,,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.62
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.98
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.62
,,2024-03-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,28.4
,,2024-03-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
,,2024-03-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.7
,,2024-03-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.62
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
,,2024-03-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,28.5
,,2024-03-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
,,2024-03-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
,,2024-03-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.68
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
,,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,71.5
,,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
,,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
,,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
,,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
,,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
,,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.37
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.9
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.04
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.89
,,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
,,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
,,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
,,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.71
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.4
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.4
,,2024-03-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,22.7
,,2024-03-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
,,2024-03-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
,,2024-03-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.8
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.2
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
,,2024-03-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,40.1
,,2024-03-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
,,2024-03-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
,,2024-03-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.35
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
,,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,72.7
,,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
,,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.7
,,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
,,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
,,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
,,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
,,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.36
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,62.4
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
,,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
,,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
,,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
,,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.81
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.18
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.53
,,2024-03-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,21.9
,,2024-03-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
,,2024-03-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,33.8
,,2024-03-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.23
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.65
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
,,2024-03-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
,,2024-03-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.3
,,2024-03-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
,,2024-03-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.24
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
,,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,83.5
,,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.7
,,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
,,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
,,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
,,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
,,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
,,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
,,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,43.69
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,64.49
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.26
,,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
,,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
,,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
,,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.1
,,2024-03-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,22.4
,,2024-03-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
,,2024-03-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,30.9
,,2024-03-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.04
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.65
,,2024-03-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,49.1
,,2024-03-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
,,2024-03-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
,,2024-03-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.35
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
,,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,67.0
,,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
,,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
,,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
,,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
,,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
,,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
,,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
,,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,52.31
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,57.45
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
,,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
,,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
,,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.91
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.09
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.76
,,2024-03-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,24.4
,,2024-03-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.0
,,2024-03-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.6
,,2024-03-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.9
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.07
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
,,2024-03-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,45.6
,,2024-03-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.7
,,2024-03-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
,,2024-03-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.72
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
,,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
,,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
,,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
,,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
,,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
,,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
,,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
,,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
,,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
,,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
,,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.95
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.06
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
,,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
,,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
,,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
,,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.61
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.32
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.32
,,2024-03-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,23.1
,,2024-03-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
,,2024-03-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
,,2024-03-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.57
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.57
,,2024-03-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,32.3
,,2024-03-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
,,2024-03-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
,,2024-03-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
,,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
,,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
,,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
