Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
,,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
,,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
,,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
,,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
,,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
,,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
,,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.93
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.9
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.45
,,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
,,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
,,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
,,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.35
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.94
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.82
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.37
,,2024-03-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,20.4
,,2024-03-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
,,2024-03-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
,,2024-03-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.51
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.5
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
,,2024-03-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,32.3
,,2024-03-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
,,2024-03-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
,,2024-03-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.4
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
,,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
,,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
,,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
,,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
,,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
,,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
,,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
,,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.84
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.81
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.78
,,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
,,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
,,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.03
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.92
,,2024-03-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,21.6
,,2024-03-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
,,2024-03-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
,,2024-03-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.23
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.33
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
,,2024-03-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,44.4
,,2024-03-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
,,2024-03-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
,,2024-03-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.53
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
,,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,64.1
,,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
,,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
,,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
,,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
,,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
,,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
,,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.82
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,60.03
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,44.25
,,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
,,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
,,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
,,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.65
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.43
,,2024-04-01T23:50:00.000+00:00,feeder,6,N Current (RMS),A,25.5
,,2024-04-01T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-04-01T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
,,2024-04-01T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.9
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.39
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.79
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
,,2024-04-01T23:50:00.000+00:00,feeder,5,N Current (RMS),A,58.5
,,2024-04-01T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
,,2024-04-01T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.4
,,2024-04-01T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
,,2024-04-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
,,2024-04-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
,,2024-04-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
,,2024-04-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-04-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
,,2024-04-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-04-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
,,2024-04-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
,,2024-04-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-04-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
,,2024-04-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-04-01T23:50:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.49
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,59.98
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.84
,,2024-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
,,2024-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
,,2024-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
,,2024-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.55
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.59
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.8
,,2024-04-01T23:40:00.000+00:00,feeder,6,N Current (RMS),A,25.9
,,2024-04-01T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
,,2024-04-01T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
,,2024-04-01T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.99
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.38
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
,,2024-04-01T23:40:00.000+00:00,feeder,5,N Current (RMS),A,44.9
,,2024-04-01T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
,,2024-04-01T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
,,2024-04-01T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.4
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
,,2024-04-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,56.4
,,2024-04-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
,,2024-04-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
,,2024-04-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-04-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
,,2024-04-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-04-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-04-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
,,2024-04-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-04-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
,,2024-04-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-04-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-04-01T23:40:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.24
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,60.59
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.95
,,2024-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
,,2024-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
,,2024-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
,,2024-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.95
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.76
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.49
,,2024-04-01T23:30:00.000+00:00,feeder,6,N Current (RMS),A,24.6
,,2024-04-01T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
,,2024-04-01T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
,,2024-04-01T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.12
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.89
,,2024-04-01T23:30:00.000+00:00,feeder,5,N Current (RMS),A,40.5
,,2024-04-01T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
,,2024-04-01T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
,,2024-04-01T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.49
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
,,2024-04-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,65.5
,,2024-04-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
,,2024-04-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
,,2024-04-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-04-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-04-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
,,2024-04-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-04-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
,,2024-04-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-04-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
,,2024-04-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,,2024-04-01T23:30:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.51
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,61.39
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.21
,,2024-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
,,2024-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
,,2024-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
,,2024-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.96
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.5
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.13
,,2024-04-01T23:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
,,2024-04-01T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
,,2024-04-01T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.9
,,2024-04-01T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.1
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.35
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
,,2024-04-01T23:20:00.000+00:00,feeder,5,N Current (RMS),A,39.1
,,2024-04-01T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
,,2024-04-01T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
,,2024-04-01T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.82
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.06
,,2024-04-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,55.1
,,2024-04-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-04-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
,,2024-04-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-04-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
,,2024-04-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-04-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
,,2024-04-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-04-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
,,2024-04-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
,,2024-04-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-01T23:20:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.82
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.04
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.53
,,2024-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
,,2024-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
,,2024-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
,,2024-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.31
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.56
,,2024-04-01T23:10:00.000+00:00,feeder,6,N Current (RMS),A,22.8
,,2024-04-01T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
,,2024-04-01T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
,,2024-04-01T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.63
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.49
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
,,2024-04-01T23:10:00.000+00:00,feeder,5,N Current (RMS),A,47.4
,,2024-04-01T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
,,2024-04-01T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
,,2024-04-01T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.03
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
,,2024-04-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,56.6
,,2024-04-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
,,2024-04-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
,,2024-04-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-04-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
,,2024-04-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,,2024-04-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
,,2024-04-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
,,2024-04-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
,,2024-04-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,,2024-04-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-04-01T23:10:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.37
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,62.68
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
,,2024-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
,,2024-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
,,2024-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
,,2024-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.4
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.61
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.04
,,2024-04-01T23:00:00.000+00:00,feeder,6,N Current (RMS),A,23.1
,,2024-04-01T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
,,2024-04-01T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
,,2024-04-01T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.21
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.08
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.63
,,2024-04-01T23:00:00.000+00:00,feeder,5,N Current (RMS),A,47.3
,,2024-04-01T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
,,2024-04-01T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
,,2024-04-01T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.12
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
,,2024-04-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,58.8
,,2024-04-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
,,2024-04-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
,,2024-04-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-04-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
,,2024-04-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-04-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-04-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
,,2024-04-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
,,2024-04-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
,,2024-04-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
,,2024-04-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
,,2024-04-01T23:00:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.22
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,64.45
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.06
,,2024-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2024-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
,,2024-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
,,2024-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.15
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.76
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.29
,,2024-04-01T22:50:00.000+00:00,feeder,6,N Current (RMS),A,25.7
,,2024-04-01T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
,,2024-04-01T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
,,2024-04-01T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.4
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.87
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.38
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.55
,,2024-04-01T22:50:00.000+00:00,feeder,5,N Current (RMS),A,49.7
,,2024-04-01T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
,,2024-04-01T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
,,2024-04-01T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.98
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
,,2024-04-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,57.4
,,2024-04-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
,,2024-04-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.7
,,2024-04-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-04-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
,,2024-04-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-04-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
,,2024-04-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-04-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
,,2024-04-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-04-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
,,2024-04-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
,,2024-04-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-04-01T22:50:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
