Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,51.7
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,63.88
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.66
,,2024-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
,,2024-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
,,2024-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
,,2024-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.1
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.39
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.22
,,2024-04-01T22:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
,,2024-04-01T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.1
,,2024-04-01T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
,,2024-04-01T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.7
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.12
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.42
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
,,2024-04-01T22:40:00.000+00:00,feeder,5,N Current (RMS),A,55.0
,,2024-04-01T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
,,2024-04-01T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
,,2024-04-01T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.14
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
,,2024-04-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,54.3
,,2024-04-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
,,2024-04-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
,,2024-04-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
,,2024-04-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
,,2024-04-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-04-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-04-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
,,2024-04-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
,,2024-04-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-01T22:40:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,52.1
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,65.46
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
,,2024-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
,,2024-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
,,2024-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
,,2024-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.7
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.23
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
,,2024-04-01T22:30:00.000+00:00,feeder,6,N Current (RMS),A,35.2
,,2024-04-01T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
,,2024-04-01T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
,,2024-04-01T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.67
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.99
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
,,2024-04-01T22:30:00.000+00:00,feeder,5,N Current (RMS),A,43.4
,,2024-04-01T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.9
,,2024-04-01T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
,,2024-04-01T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.41
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
,,2024-04-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,52.4
,,2024-04-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-04-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
,,2024-04-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
,,2024-04-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
,,2024-04-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-04-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
,,2024-04-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
,,2024-04-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
,,2024-04-01T22:30:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.09
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.34
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.44
,,2024-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
,,2024-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
,,2024-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
,,2024-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.26
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.78
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.01
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.89
,,2024-04-01T22:20:00.000+00:00,feeder,6,N Current (RMS),A,33.1
,,2024-04-01T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
,,2024-04-01T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,25.8
,,2024-04-01T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.56
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.74
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
,,2024-04-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,51.2
,,2024-04-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.6
,,2024-04-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
,,2024-04-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.16
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
,,2024-04-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,61.6
,,2024-04-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
,,2024-04-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.2
,,2024-04-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
,,2024-04-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-04-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
,,2024-04-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
,,2024-04-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
,,2024-04-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
,,2024-04-01T22:20:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.29
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,54.86
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,66.25
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,50.36
,,2024-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
,,2024-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
,,2024-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
,,2024-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.66
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.74
,,2024-04-01T22:10:00.000+00:00,feeder,6,N Current (RMS),A,31.1
,,2024-04-01T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
,,2024-04-01T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
,,2024-04-01T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.28
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.36
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.88
,,2024-04-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,57.5
,,2024-04-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
,,2024-04-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
,,2024-04-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.97
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
,,2024-04-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
,,2024-04-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
,,2024-04-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
,,2024-04-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-04-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
,,2024-04-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-04-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.71
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
,,2024-04-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-04-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
,,2024-04-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
,,2024-04-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-01T22:10:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.72
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,70.51
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.41
,,2024-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
,,2024-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
,,2024-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
,,2024-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.87
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.27
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.31
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.38
,,2024-04-01T22:00:00.000+00:00,feeder,6,N Current (RMS),A,25.2
,,2024-04-01T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.7
,,2024-04-01T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
,,2024-04-01T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.6
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.61
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.92
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.59
,,2024-04-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,53.0
,,2024-04-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
,,2024-04-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
,,2024-04-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.01
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
,,2024-04-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,51.5
,,2024-04-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
,,2024-04-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
,,2024-04-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-04-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
,,2024-04-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-04-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
,,2024-04-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-04-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
,,2024-04-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-04-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-04-01T22:00:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.62
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.28
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,56.44
,,2024-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
,,2024-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
,,2024-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
,,2024-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.98
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.3
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.15
,,2024-04-01T21:50:00.000+00:00,feeder,6,N Current (RMS),A,27.5
,,2024-04-01T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.1
,,2024-04-01T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
,,2024-04-01T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,49.7
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.33
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.56
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.98
,,2024-04-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,54.4
,,2024-04-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
,,2024-04-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.4
,,2024-04-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.38
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
,,2024-04-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
,,2024-04-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
,,2024-04-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
,,2024-04-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-04-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
,,2024-04-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
,,2024-04-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
,,2024-04-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
,,2024-04-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
,,2024-04-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
,,2024-04-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-04-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
,,2024-04-01T21:50:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.79
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,72.91
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.13
,,2024-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
,,2024-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
,,2024-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
,,2024-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.81
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.59
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.01
,,2024-04-01T21:40:00.000+00:00,feeder,6,N Current (RMS),A,30.6
,,2024-04-01T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
,,2024-04-01T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
,,2024-04-01T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.1
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.26
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.87
,,2024-04-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,44.8
,,2024-04-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
,,2024-04-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
,,2024-04-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.6
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
,,2024-04-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,43.4
,,2024-04-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
,,2024-04-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
,,2024-04-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
,,2024-04-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
,,2024-04-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.75
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
,,2024-04-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,40.9
,,2024-04-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
,,2024-04-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
,,2024-04-01T21:40:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,64.86
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.56
,,2024-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
,,2024-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
,,2024-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
,,2024-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.92
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.31
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.98
,,2024-04-01T21:30:00.000+00:00,feeder,6,N Current (RMS),A,41.2
,,2024-04-01T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
,,2024-04-01T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
,,2024-04-01T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.16
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.9
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.32
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
,,2024-04-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,44.7
,,2024-04-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
,,2024-04-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
,,2024-04-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.96
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
,,2024-04-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,48.8
,,2024-04-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
,,2024-04-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
,,2024-04-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-04-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
,,2024-04-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
,,2024-04-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
,,2024-04-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.8
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
,,2024-04-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.6
,,2024-04-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
,,2024-04-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-04-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-04-01T21:30:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,64.49
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,73.92
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.91
,,2024-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
,,2024-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
,,2024-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
,,2024-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.32
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.31
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.84
,,2024-04-01T21:20:00.000+00:00,feeder,6,N Current (RMS),A,38.9
,,2024-04-01T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
,,2024-04-01T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.8
,,2024-04-01T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.6
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.33
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.2
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.7
,,2024-04-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,44.3
,,2024-04-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.9
,,2024-04-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
,,2024-04-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.21
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.38
,,2024-04-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
,,2024-04-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,,2024-04-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.6
,,2024-04-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-04-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
,,2024-04-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
,,2024-04-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
,,2024-04-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.87
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
,,2024-04-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,43.7
,,2024-04-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
,,2024-04-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
,,2024-04-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
,,2024-04-01T21:20:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.75
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,66.25
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.15
,,2024-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
,,2024-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
,,2024-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
,,2024-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.38
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.78
,,2024-04-01T21:10:00.000+00:00,feeder,6,N Current (RMS),A,39.4
,,2024-04-01T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
,,2024-04-01T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
,,2024-04-01T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.15
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.81
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.5
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.76
,,2024-04-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,73.3
,,2024-04-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,159.9
,,2024-04-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
,,2024-04-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.9
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
