Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.56
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
,,2024-04-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,55.2
,,2024-04-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
,,2024-04-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
,,2024-04-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-04-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
,,2024-04-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
,,2024-04-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-04-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.91
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
,,2024-04-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,55.1
,,2024-04-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
,,2024-04-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-04-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
,,2024-04-01T21:10:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,80.18
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,68.56
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,73.17
,,2024-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.4
,,2024-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
,,2024-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
,,2024-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.38
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.8
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.69
,,2024-04-01T21:00:00.000+00:00,feeder,6,N Current (RMS),A,43.4
,,2024-04-01T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
,,2024-04-01T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
,,2024-04-01T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.38
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,52.09
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.45
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.62
,,2024-04-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,103.3
,,2024-04-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,210.6
,,2024-04-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
,,2024-04-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.0
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.33
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
,,2024-04-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,44.7
,,2024-04-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
,,2024-04-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
,,2024-04-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
,,2024-04-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
,,2024-04-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-04-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.87
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.49
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
,,2024-04-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,56.4
,,2024-04-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
,,2024-04-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
,,2024-04-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
,,2024-04-01T21:00:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,97.36
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,76.4
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.28
,,2024-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,148.7
,,2024-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,392.7
,,2024-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
,,2024-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.24
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.55
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.79
,,2024-04-01T20:50:00.000+00:00,feeder,6,N Current (RMS),A,45.4
,,2024-04-01T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.1
,,2024-04-01T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.5
,,2024-04-01T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.8
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.3
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.68
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
,,2024-04-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,73.0
,,2024-04-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,167.8
,,2024-04-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
,,2024-04-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.49
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
,,2024-04-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
,,2024-04-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
,,2024-04-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
,,2024-04-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
,,2024-04-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
,,2024-04-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
,,2024-04-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.28
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
,,2024-04-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,63.5
,,2024-04-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
,,2024-04-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
,,2024-04-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
,,2024-04-01T20:50:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,94.47
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,79.15
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.92
,,2024-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
,,2024-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
,,2024-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
,,2024-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.07
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.1
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.49
,,2024-04-01T20:40:00.000+00:00,feeder,6,N Current (RMS),A,41.6
,,2024-04-01T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
,,2024-04-01T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
,,2024-04-01T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.88
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.17
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.39
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.99
,,2024-04-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,57.0
,,2024-04-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.4
,,2024-04-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,110.2
,,2024-04-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.29
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
,,2024-04-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,57.2
,,2024-04-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
,,2024-04-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.5
,,2024-04-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-04-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
,,2024-04-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-04-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
,,2024-04-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-04-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.41
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
,,2024-04-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,49.5
,,2024-04-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
,,2024-04-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
,,2024-04-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
,,2024-04-01T20:40:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,83.92
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,87.75
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,76.21
,,2024-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
,,2024-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
,,2024-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
,,2024-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.59
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.87
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.12
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.69
,,2024-04-01T20:30:00.000+00:00,feeder,6,N Current (RMS),A,41.1
,,2024-04-01T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
,,2024-04-01T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
,,2024-04-01T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.26
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.54
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.99
,,2024-04-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,58.0
,,2024-04-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.2
,,2024-04-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.2
,,2024-04-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.95
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.33
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
,,2024-04-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,63.9
,,2024-04-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
,,2024-04-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,123.0
,,2024-04-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-04-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-04-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
,,2024-04-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
,,2024-04-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.01
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
,,2024-04-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,66.8
,,2024-04-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-04-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
,,2024-04-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
,,2024-04-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,42.8
,,2024-04-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
,,2024-04-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
,,2024-04-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
,,2024-04-01T20:30:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,78.8
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,102.32
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.71
,,2024-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
,,2024-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.8
,,2024-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.7
,,2024-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.56
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.6
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.12
,,2024-04-01T20:20:00.000+00:00,feeder,6,N Current (RMS),A,39.0
,,2024-04-01T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
,,2024-04-01T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
,,2024-04-01T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.0
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.07
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.7
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.87
,,2024-04-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,72.1
,,2024-04-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.1
,,2024-04-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,143.7
,,2024-04-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.45
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.14
,,2024-04-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,74.3
,,2024-04-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
,,2024-04-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,132.4
,,2024-04-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
,,2024-04-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-04-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
,,2024-04-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
,,2024-04-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.95
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
,,2024-04-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,75.0
,,2024-04-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
,,2024-04-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
,,2024-04-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.42
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
,,2024-04-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-04-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
,,2024-04-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
,,2024-04-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
,,2024-04-01T20:20:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,70.59
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,119.41
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.47
,,2024-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,205.1
,,2024-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
,,2024-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,480.0
,,2024-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.73
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.82
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.52
,,2024-04-01T20:10:00.000+00:00,feeder,6,N Current (RMS),A,30.8
,,2024-04-01T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
,,2024-04-01T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
,,2024-04-01T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.67
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.23
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.05
,,2024-04-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,92.6
,,2024-04-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
,,2024-04-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,161.0
,,2024-04-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,31.27
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.63
,,2024-04-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,69.9
,,2024-04-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
,,2024-04-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,126.1
,,2024-04-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-04-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-04-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
,,2024-04-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
,,2024-04-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.68
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
,,2024-04-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,77.7
,,2024-04-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
,,2024-04-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
,,2024-04-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
,,2024-04-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
,,2024-04-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-04-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
,,2024-04-01T20:10:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,69.72
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,123.04
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.76
,,2024-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,216.0
,,2024-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
,,2024-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,491.5
,,2024-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.42
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.01
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.76
,,2024-04-01T20:00:00.000+00:00,feeder,6,N Current (RMS),A,36.0
,,2024-04-01T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
,,2024-04-01T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.1
,,2024-04-01T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.72
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.42
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.08
,,2024-04-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,81.8
,,2024-04-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.8
,,2024-04-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,165.4
,,2024-04-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.11
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
,,2024-04-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,68.5
,,2024-04-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
,,2024-04-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.4
,,2024-04-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
,,2024-04-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
,,2024-04-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.8
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
,,2024-04-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
,,2024-04-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
,,2024-04-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
,,2024-04-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.64
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
,,2024-04-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
,,2024-04-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
,,2024-04-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
,,2024-04-01T20:00:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,76.93
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,111.71
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,78.03
,,2024-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,175.3
,,2024-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
,,2024-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.3
,,2024-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.8
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.68
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.71
,,2024-04-01T19:50:00.000+00:00,feeder,6,N Current (RMS),A,34.9
,,2024-04-01T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
,,2024-04-01T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.2
,,2024-04-01T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.6
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.53
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.79
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.26
,,2024-04-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,86.9
,,2024-04-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.6
,,2024-04-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,159.3
,,2024-04-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.27
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
,,2024-04-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,57.8
,,2024-04-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
,,2024-04-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,112.9
,,2024-04-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-04-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-04-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-04-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
,,2024-04-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
,,2024-04-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
,,2024-04-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
,,2024-04-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
,,2024-04-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
,,2024-04-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
,,2024-04-01T19:50:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,76.21
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,103.75
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,76.94
,,2024-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
,,2024-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
,,2024-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.4
,,2024-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.34
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.24
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.14
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.57
,,2024-04-01T19:40:00.000+00:00,feeder,6,N Current (RMS),A,33.8
,,2024-04-01T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.8
,,2024-04-01T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
,,2024-04-01T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,63.3
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.67
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.93
,,2024-04-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,90.0
,,2024-04-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,138.7
,,2024-04-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.6
,,2024-04-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.3
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.06
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
,,2024-04-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,60.1
,,2024-04-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
,,2024-04-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.7
,,2024-04-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-04-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-04-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-04-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
,,2024-04-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
,,2024-04-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
,,2024-04-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
,,2024-04-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
