Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
,,2024-04-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
,,2024-04-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
,,2024-04-01T19:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,83.65
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,109.18
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.67
,,2024-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,161.1
,,2024-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
,,2024-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.3
,,2024-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.96
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.09
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.77
,,2024-04-01T19:30:00.000+00:00,feeder,6,N Current (RMS),A,33.3
,,2024-04-01T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.8
,,2024-04-01T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
,,2024-04-01T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.85
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,46.95
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.75
,,2024-04-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,107.3
,,2024-04-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.1
,,2024-04-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,187.3
,,2024-04-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.43
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.52
,,2024-04-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,61.1
,,2024-04-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-04-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,120.9
,,2024-04-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-04-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-04-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-04-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-04-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
,,2024-04-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
,,2024-04-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-04-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.28
,,2024-04-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
,,2024-04-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
,,2024-04-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
,,2024-04-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
,,2024-04-01T19:30:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,78.98
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,108.07
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.1
,,2024-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.2
,,2024-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
,,2024-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.0
,,2024-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.75
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.3
,,2024-04-01T19:20:00.000+00:00,feeder,6,N Current (RMS),A,38.2
,,2024-04-01T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.1
,,2024-04-01T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,44.2
,,2024-04-01T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.38
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.86
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
,,2024-04-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,108.2
,,2024-04-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,154.0
,,2024-04-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,182.8
,,2024-04-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.06
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
,,2024-04-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,54.1
,,2024-04-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
,,2024-04-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,112.1
,,2024-04-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-04-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-04-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-04-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
,,2024-04-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
,,2024-04-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.56
,,2024-04-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,48.3
,,2024-04-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
,,2024-04-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-04-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
,,2024-04-01T19:20:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,85.46
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,109.59
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,81.74
,,2024-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,151.3
,,2024-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
,,2024-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,436.7
,,2024-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.41
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.11
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.43
,,2024-04-01T19:10:00.000+00:00,feeder,6,N Current (RMS),A,54.6
,,2024-04-01T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.2
,,2024-04-01T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
,,2024-04-01T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,95.4
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.65
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.79
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.9
,,2024-04-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,73.3
,,2024-04-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.2
,,2024-04-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.9
,,2024-04-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.03
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
,,2024-04-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
,,2024-04-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-04-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
,,2024-04-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-04-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-04-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
,,2024-04-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
,,2024-04-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-04-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
,,2024-04-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.84
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.51
,,2024-04-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,50.6
,,2024-04-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.2
,,2024-04-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
,,2024-04-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
,,2024-04-01T19:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,88.96
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,100.39
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,91.87
,,2024-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
,,2024-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
,,2024-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.2
,,2024-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.25
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.39
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.3
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.29
,,2024-04-01T19:00:00.000+00:00,feeder,6,N Current (RMS),A,44.2
,,2024-04-01T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
,,2024-04-01T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
,,2024-04-01T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.66
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.24
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.38
,,2024-04-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,45.6
,,2024-04-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.9
,,2024-04-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,120.7
,,2024-04-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.5
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.82
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
,,2024-04-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
,,2024-04-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
,,2024-04-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
,,2024-04-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,,2024-04-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-04-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
,,2024-04-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-04-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-04-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
,,2024-04-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.15
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
,,2024-04-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
,,2024-04-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
,,2024-04-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-04-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
,,2024-04-01T19:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,85.73
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,96.72
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.84
,,2024-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
,,2024-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
,,2024-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
,,2024-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.99
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.88
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.75
,,2024-04-01T18:50:00.000+00:00,feeder,6,N Current (RMS),A,37.4
,,2024-04-01T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
,,2024-04-01T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.8
,,2024-04-01T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.9
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.96
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.07
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.34
,,2024-04-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,65.8
,,2024-04-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,119.9
,,2024-04-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,129.0
,,2024-04-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.87
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
,,2024-04-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
,,2024-04-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
,,2024-04-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
,,2024-04-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
,,2024-04-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-04-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.32
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
,,2024-04-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
,,2024-04-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
,,2024-04-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
,,2024-04-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.39
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
,,2024-04-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
,,2024-04-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
,,2024-04-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
,,2024-04-01T18:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,78.46
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,102.77
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.24
,,2024-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
,,2024-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
,,2024-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
,,2024-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.29
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.58
,,2024-04-01T18:40:00.000+00:00,feeder,6,N Current (RMS),A,35.5
,,2024-04-01T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.4
,,2024-04-01T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
,,2024-04-01T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.8
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.29
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.19
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.93
,,2024-04-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,59.5
,,2024-04-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.4
,,2024-04-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.7
,,2024-04-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.75
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.53
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
,,2024-04-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
,,2024-04-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
,,2024-04-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.4
,,2024-04-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
,,2024-04-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
,,2024-04-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-04-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
,,2024-04-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
,,2024-04-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
,,2024-04-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
,,2024-04-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
,,2024-04-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,,2024-04-01T18:40:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.98
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,99.53
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.13
,,2024-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
,,2024-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
,,2024-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.6
,,2024-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.7
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.96
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.67
,,2024-04-01T18:30:00.000+00:00,feeder,6,N Current (RMS),A,37.1
,,2024-04-01T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,39.3
,,2024-04-01T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
,,2024-04-01T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.6
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.68
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.2
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
,,2024-04-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,79.1
,,2024-04-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,179.8
,,2024-04-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,136.8
,,2024-04-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.73
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.57
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
,,2024-04-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,52.4
,,2024-04-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
,,2024-04-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,126.9
,,2024-04-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-04-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-04-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-04-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
,,2024-04-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
,,2024-04-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-04-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
,,2024-04-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-04-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
,,2024-04-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
,,2024-04-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
,,2024-04-01T18:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,98.45
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,106.36
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,84.35
,,2024-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
,,2024-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.7
,,2024-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.1
,,2024-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.37
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.32
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.67
,,2024-04-01T18:20:00.000+00:00,feeder,6,N Current (RMS),A,34.3
,,2024-04-01T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,46.9
,,2024-04-01T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
,,2024-04-01T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.5
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.48
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.29
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.99
,,2024-04-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,78.8
,,2024-04-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,164.4
,,2024-04-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,166.7
,,2024-04-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.95
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
,,2024-04-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
,,2024-04-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
,,2024-04-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,108.9
,,2024-04-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
,,2024-04-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-04-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
,,2024-04-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-04-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
,,2024-04-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
,,2024-04-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
,,2024-04-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
,,2024-04-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
,,2024-04-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
,,2024-04-01T18:20:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.73
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,107.01
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.16
,,2024-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
,,2024-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
,,2024-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,431.3
,,2024-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.5
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.91
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.72
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.12
,,2024-04-01T18:10:00.000+00:00,feeder,6,N Current (RMS),A,29.2
,,2024-04-01T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
,,2024-04-01T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
,,2024-04-01T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.2
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.71
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.36
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.19
,,2024-04-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,59.8
,,2024-04-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,128.5
,,2024-04-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,126.5
,,2024-04-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.07
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.14
,,2024-04-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,45.1
,,2024-04-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
,,2024-04-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
,,2024-04-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-04-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
,,2024-04-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-04-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-04-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.73
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.21
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
,,2024-04-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-04-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
,,2024-04-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
,,2024-04-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
,,2024-04-01T18:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,78.78
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,96.93
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.27
,,2024-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
,,2024-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
,,2024-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.6
,,2024-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.56
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.3
,,2024-04-01T18:00:00.000+00:00,feeder,6,N Current (RMS),A,36.6
,,2024-04-01T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.2
,,2024-04-01T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
,,2024-04-01T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
