Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.89
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.63
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.95
,,2024-04-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,57.1
,,2024-04-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.7
,,2024-04-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,119.7
,,2024-04-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.0
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.7
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
,,2024-04-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
,,2024-04-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
,,2024-04-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
,,2024-04-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
,,2024-04-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
,,2024-04-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-04-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
,,2024-04-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
,,2024-04-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
,,2024-04-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
,,2024-04-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
,,2024-04-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
,,2024-04-01T18:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.42
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,89.5
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.23
,,2024-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
,,2024-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
,,2024-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
,,2024-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.53
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.93
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.18
,,2024-04-01T17:50:00.000+00:00,feeder,6,N Current (RMS),A,36.7
,,2024-04-01T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
,,2024-04-01T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.9
,,2024-04-01T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,74.4
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.06
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.33
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.73
,,2024-04-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,52.0
,,2024-04-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,138.3
,,2024-04-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.0
,,2024-04-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,96.4
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.47
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
,,2024-04-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
,,2024-04-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
,,2024-04-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
,,2024-04-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-04-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,,2024-04-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
,,2024-04-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
,,2024-04-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
,,2024-04-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
,,2024-04-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
,,2024-04-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
,,2024-04-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
,,2024-04-01T17:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,80.28
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.83
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.56
,,2024-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
,,2024-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
,,2024-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
,,2024-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.94
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.74
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.59
,,2024-04-01T17:40:00.000+00:00,feeder,6,N Current (RMS),A,29.5
,,2024-04-01T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
,,2024-04-01T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.2
,,2024-04-01T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.82
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.21
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.37
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.28
,,2024-04-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,50.9
,,2024-04-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.5
,,2024-04-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.1
,,2024-04-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.04
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
,,2024-04-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
,,2024-04-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-04-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.4
,,2024-04-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
,,2024-04-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-04-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
,,2024-04-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-04-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
,,2024-04-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
,,2024-04-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
,,2024-04-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
,,2024-04-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
,,2024-04-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
,,2024-04-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
,,2024-04-01T17:40:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,78.99
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,91.4
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.86
,,2024-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
,,2024-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
,,2024-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
,,2024-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.51
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.98
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.81
,,2024-04-01T17:30:00.000+00:00,feeder,6,N Current (RMS),A,23.1
,,2024-04-01T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
,,2024-04-01T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
,,2024-04-01T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.8
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.77
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.36
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.5
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.87
,,2024-04-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,52.6
,,2024-04-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.7
,,2024-04-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
,,2024-04-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.57
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
,,2024-04-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
,,2024-04-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
,,2024-04-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,107.0
,,2024-04-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-04-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.75
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
,,2024-04-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-04-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
,,2024-04-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,,2024-04-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.42
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
,,2024-04-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
,,2024-04-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
,,2024-04-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
,,2024-04-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
,,2024-04-01T17:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,81.66
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,86.76
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.63
,,2024-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
,,2024-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
,,2024-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
,,2024-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.9
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.13
,,2024-04-01T17:20:00.000+00:00,feeder,6,N Current (RMS),A,36.0
,,2024-04-01T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
,,2024-04-01T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
,,2024-04-01T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.94
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.72
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.98
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
,,2024-04-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,67.5
,,2024-04-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,139.9
,,2024-04-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
,,2024-04-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.54
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
,,2024-04-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,46.9
,,2024-04-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
,,2024-04-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
,,2024-04-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
,,2024-04-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
,,2024-04-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-04-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
,,2024-04-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.6
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
,,2024-04-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,62.5
,,2024-04-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
,,2024-04-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
,,2024-04-01T17:20:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.11
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.57
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.9
,,2024-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
,,2024-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
,,2024-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
,,2024-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.11
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.45
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.28
,,2024-04-01T17:10:00.000+00:00,feeder,6,N Current (RMS),A,33.5
,,2024-04-01T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
,,2024-04-01T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.2
,,2024-04-01T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,58.8
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.37
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.32
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.63
,,2024-04-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,64.1
,,2024-04-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,134.8
,,2024-04-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
,,2024-04-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.82
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.26
,,2024-04-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
,,2024-04-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
,,2024-04-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.7
,,2024-04-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-04-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.36
,,2024-04-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
,,2024-04-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
,,2024-04-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.34
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
,,2024-04-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
,,2024-04-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
,,2024-04-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
,,2024-04-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
,,2024-04-01T17:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,80.44
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.68
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.01
,,2024-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
,,2024-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
,,2024-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
,,2024-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.72
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.43
,,2024-04-01T17:00:00.000+00:00,feeder,6,N Current (RMS),A,37.6
,,2024-04-01T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
,,2024-04-01T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
,,2024-04-01T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.31
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.69
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
,,2024-04-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,88.8
,,2024-04-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.0
,,2024-04-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,154.9
,,2024-04-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.71
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.3
,,2024-04-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
,,2024-04-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
,,2024-04-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
,,2024-04-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
,,2024-04-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
,,2024-04-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
,,2024-04-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.1
,,2024-04-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
,,2024-04-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
,,2024-04-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
,,2024-04-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
,,2024-04-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
,,2024-04-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
,,2024-04-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
,,2024-04-01T17:00:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.44
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,96.92
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.33
,,2024-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
,,2024-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.6
,,2024-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.0
,,2024-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.8
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.42
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.59
,,2024-04-01T16:50:00.000+00:00,feeder,6,N Current (RMS),A,35.4
,,2024-04-01T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
,,2024-04-01T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
,,2024-04-01T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.2
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.12
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.79
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.47
,,2024-04-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,62.2
,,2024-04-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,142.3
,,2024-04-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.2
,,2024-04-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.7
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.1
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.73
,,2024-04-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,56.4
,,2024-04-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
,,2024-04-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.6
,,2024-04-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
,,2024-04-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
,,2024-04-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-04-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-04-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
,,2024-04-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
,,2024-04-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-04-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
,,2024-04-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
,,2024-04-01T16:50:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.91
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.55
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,83.34
,,2024-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
,,2024-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
,,2024-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
,,2024-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.14
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.81
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.46
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.67
,,2024-04-01T16:40:00.000+00:00,feeder,6,N Current (RMS),A,43.7
,,2024-04-01T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
,,2024-04-01T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.5
,,2024-04-01T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.1
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.91
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.01
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.62
,,2024-04-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,64.6
,,2024-04-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,145.1
,,2024-04-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.1
,,2024-04-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.19
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.13
,,2024-04-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,60.8
,,2024-04-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,,2024-04-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,113.1
,,2024-04-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
,,2024-04-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-04-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
,,2024-04-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,,2024-04-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-04-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
,,2024-04-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,51.3
,,2024-04-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
,,2024-04-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
,,2024-04-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
,,2024-04-01T16:40:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.33
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.49
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,97.38
,,2024-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
,,2024-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
,,2024-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
,,2024-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.56
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.74
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.01
,,2024-04-01T16:30:00.000+00:00,feeder,6,N Current (RMS),A,45.4
,,2024-04-01T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
,,2024-04-01T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
,,2024-04-01T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.64
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.92
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.49
,,2024-04-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,64.4
,,2024-04-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.3
,,2024-04-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
,,2024-04-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.7
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.74
,,2024-04-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
,,2024-04-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
,,2024-04-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
,,2024-04-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-04-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
