Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
,,2024-04-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-04-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.62
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
,,2024-04-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
,,2024-04-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
,,2024-04-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
,,2024-04-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
,,2024-04-01T16:30:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,73.74
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.72
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,76.95
,,2024-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
,,2024-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
,,2024-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
,,2024-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.23
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.35
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.3
,,2024-04-01T16:20:00.000+00:00,feeder,6,N Current (RMS),A,39.4
,,2024-04-01T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
,,2024-04-01T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
,,2024-04-01T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.1
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.78
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.94
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.77
,,2024-04-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,73.8
,,2024-04-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,135.9
,,2024-04-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,112.5
,,2024-04-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
,,2024-04-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
,,2024-04-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
,,2024-04-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
,,2024-04-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,,2024-04-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
,,2024-04-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.57
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
,,2024-04-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,59.0
,,2024-04-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
,,2024-04-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-04-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
,,2024-04-01T16:20:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,76.49
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,71.06
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.13
,,2024-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
,,2024-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
,,2024-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
,,2024-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.89
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.59
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.26
,,2024-04-01T16:10:00.000+00:00,feeder,6,N Current (RMS),A,50.1
,,2024-04-01T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
,,2024-04-01T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
,,2024-04-01T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,80.7
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.58
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.63
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.76
,,2024-04-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,66.6
,,2024-04-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,130.6
,,2024-04-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.5
,,2024-04-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.02
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.96
,,2024-04-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
,,2024-04-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
,,2024-04-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
,,2024-04-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-04-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
,,2024-04-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
,,2024-04-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-04-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.99
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
,,2024-04-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,63.4
,,2024-04-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
,,2024-04-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
,,2024-04-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
,,2024-04-01T16:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,76.5
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.96
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.9
,,2024-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
,,2024-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
,,2024-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
,,2024-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.6
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.15
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.86
,,2024-04-01T16:00:00.000+00:00,feeder,6,N Current (RMS),A,47.7
,,2024-04-01T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
,,2024-04-01T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
,,2024-04-01T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.8
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.7
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.63
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.05
,,2024-04-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,53.1
,,2024-04-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.5
,,2024-04-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
,,2024-04-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.1
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
,,2024-04-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
,,2024-04-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
,,2024-04-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
,,2024-04-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,,2024-04-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.59
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
,,2024-04-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
,,2024-04-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.75
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
,,2024-04-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
,,2024-04-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
,,2024-04-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
,,2024-04-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
,,2024-04-01T16:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.66
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.34
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.82
,,2024-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
,,2024-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
,,2024-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
,,2024-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.97
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.29
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.29
,,2024-04-01T15:50:00.000+00:00,feeder,6,N Current (RMS),A,40.9
,,2024-04-01T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.4
,,2024-04-01T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.2
,,2024-04-01T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.8
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.61
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.93
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.87
,,2024-04-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,80.6
,,2024-04-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,143.9
,,2024-04-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.3
,,2024-04-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.37
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.51
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
,,2024-04-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
,,2024-04-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
,,2024-04-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
,,2024-04-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
,,2024-04-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
,,2024-04-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-04-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-04-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
,,2024-04-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,56.3
,,2024-04-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
,,2024-04-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-04-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
,,2024-04-01T15:50:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,83.56
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,80.48
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.71
,,2024-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
,,2024-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
,,2024-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
,,2024-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.46
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.12
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.3
,,2024-04-01T15:40:00.000+00:00,feeder,6,N Current (RMS),A,40.7
,,2024-04-01T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.9
,,2024-04-01T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.0
,,2024-04-01T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.9
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.04
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.77
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.68
,,2024-04-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,59.4
,,2024-04-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,136.2
,,2024-04-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.2
,,2024-04-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
,,2024-04-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
,,2024-04-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
,,2024-04-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
,,2024-04-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
,,2024-04-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
,,2024-04-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
,,2024-04-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
,,2024-04-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-04-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
,,2024-04-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-04-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
,,2024-04-01T15:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,76.41
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,64.01
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.33
,,2024-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
,,2024-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
,,2024-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
,,2024-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,15.29
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.17
,,2024-04-01T15:30:00.000+00:00,feeder,6,N Current (RMS),A,36.4
,,2024-04-01T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,63.6
,,2024-04-01T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
,,2024-04-01T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.3
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.98
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
,,2024-04-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,78.2
,,2024-04-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,145.5
,,2024-04-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
,,2024-04-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.29
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
,,2024-04-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
,,2024-04-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
,,2024-04-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
,,2024-04-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
,,2024-04-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.88
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
,,2024-04-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
,,2024-04-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
,,2024-04-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
,,2024-04-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
,,2024-04-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,,2024-04-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-04-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-01T15:30:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.76
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,52.23
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.96
,,2024-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
,,2024-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
,,2024-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
,,2024-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.77
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.33
,,2024-04-01T15:20:00.000+00:00,feeder,6,N Current (RMS),A,32.6
,,2024-04-01T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
,,2024-04-01T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.9
,,2024-04-01T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.9
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.52
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.22
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.31
,,2024-04-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,66.9
,,2024-04-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,119.8
,,2024-04-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.1
,,2024-04-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
,,2024-04-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
,,2024-04-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
,,2024-04-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
,,2024-04-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
,,2024-04-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
,,2024-04-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-04-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-04-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
,,2024-04-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
,,2024-04-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
,,2024-04-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
,,2024-04-01T15:20:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.58
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,73.01
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.22
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.28
,,2024-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
,,2024-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.1
,,2024-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
,,2024-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.86
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.61
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.62
,,2024-04-01T15:10:00.000+00:00,feeder,6,N Current (RMS),A,29.7
,,2024-04-01T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,39.6
,,2024-04-01T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
,,2024-04-01T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.1
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.98
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.44
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
,,2024-04-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,54.7
,,2024-04-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
,,2024-04-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
,,2024-04-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.62
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.96
,,2024-04-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-04-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
,,2024-04-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
,,2024-04-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,,2024-04-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
,,2024-04-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
,,2024-04-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-04-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
,,2024-04-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
,,2024-04-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
,,2024-04-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
,,2024-04-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-04-01T15:10:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.62
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.17
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.7
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.09
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.04
,,2024-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
,,2024-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
,,2024-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
,,2024-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.9
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.05
,,2024-04-01T15:00:00.000+00:00,feeder,6,N Current (RMS),A,37.8
,,2024-04-01T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,39.8
,,2024-04-01T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
,,2024-04-01T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,72.9
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.58
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.12
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
,,2024-04-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,49.9
,,2024-04-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,114.8
,,2024-04-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
,,2024-04-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.24
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.82
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
,,2024-04-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,,2024-04-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
,,2024-04-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.6
,,2024-04-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
,,2024-04-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
,,2024-04-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
,,2024-04-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
,,2024-04-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
,,2024-04-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
,,2024-04-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
,,2024-04-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
,,2024-04-01T15:00:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.44
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,65.41
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,63.75
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,64.67
,,2024-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
,,2024-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
,,2024-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
,,2024-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
