Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.59
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.28
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.76
,,2024-04-01T14:50:00.000+00:00,feeder,6,N Current (RMS),A,27.6
,,2024-04-01T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,46.8
,,2024-04-01T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.7
,,2024-04-01T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.26
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.79
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.35
,,2024-04-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,51.8
,,2024-04-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.7
,,2024-04-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
,,2024-04-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.43
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
,,2024-04-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
,,2024-04-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
,,2024-04-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-04-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
,,2024-04-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-04-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-04-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
,,2024-04-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
,,2024-04-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
,,2024-04-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
,,2024-04-01T14:50:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.46
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,63.23
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.29
,,2024-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
,,2024-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
,,2024-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
,,2024-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.97
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.14
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.9
,,2024-04-01T14:40:00.000+00:00,feeder,6,N Current (RMS),A,31.3
,,2024-04-01T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
,,2024-04-01T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.8
,,2024-04-01T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.38
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.98
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
,,2024-04-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-04-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.3
,,2024-04-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
,,2024-04-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.82
,,2024-04-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-04-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
,,2024-04-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
,,2024-04-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
,,2024-04-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-04-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,,2024-04-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
,,2024-04-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,49.7
,,2024-04-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
,,2024-04-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-04-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
,,2024-04-01T14:40:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.19
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,56.99
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.87
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,64.18
,,2024-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
,,2024-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
,,2024-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
,,2024-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.93
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.13
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.02
,,2024-04-01T14:30:00.000+00:00,feeder,6,N Current (RMS),A,34.9
,,2024-04-01T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.6
,,2024-04-01T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.4
,,2024-04-01T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.7
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.33
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.27
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.21
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.31
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.66
,,2024-04-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,55.1
,,2024-04-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.0
,,2024-04-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
,,2024-04-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.6
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
,,2024-04-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
,,2024-04-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
,,2024-04-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
,,2024-04-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-04-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,,2024-04-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-04-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.39
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
,,2024-04-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
,,2024-04-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-04-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-04-01T14:30:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.51
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,75.94
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,60.22
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,68.34
,,2024-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
,,2024-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
,,2024-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
,,2024-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.17
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.28
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.56
,,2024-04-01T14:20:00.000+00:00,feeder,6,N Current (RMS),A,27.5
,,2024-04-01T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,64.4
,,2024-04-01T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,57.1
,,2024-04-01T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.4
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.13
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.11
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.69
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
,,2024-04-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,45.6
,,2024-04-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.0
,,2024-04-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
,,2024-04-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.56
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
,,2024-04-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-04-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
,,2024-04-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
,,2024-04-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
,,2024-04-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-04-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
,,2024-04-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
,,2024-04-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
,,2024-04-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
,,2024-04-01T14:20:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.81
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,80.19
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.17
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.62
,,2024-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.4
,,2024-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
,,2024-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
,,2024-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.88
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.94
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.53
,,2024-04-01T14:10:00.000+00:00,feeder,6,N Current (RMS),A,26.4
,,2024-04-01T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,55.9
,,2024-04-01T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.8
,,2024-04-01T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.92
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
,,2024-04-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,61.8
,,2024-04-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.7
,,2024-04-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
,,2024-04-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.32
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
,,2024-04-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
,,2024-04-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
,,2024-04-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,93.4
,,2024-04-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-04-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
,,2024-04-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.53
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
,,2024-04-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-04-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
,,2024-04-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.97
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
,,2024-04-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
,,2024-04-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
,,2024-04-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-04-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-04-01T14:10:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.71
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.04
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.7
,,2024-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
,,2024-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.1
,,2024-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
,,2024-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.9
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.35
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.66
,,2024-04-01T14:00:00.000+00:00,feeder,6,N Current (RMS),A,28.2
,,2024-04-01T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,55.7
,,2024-04-01T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
,,2024-04-01T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.1
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.77
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.7
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.55
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
,,2024-04-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,75.4
,,2024-04-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,151.9
,,2024-04-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
,,2024-04-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.81
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.97
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
,,2024-04-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
,,2024-04-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
,,2024-04-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
,,2024-04-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
,,2024-04-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
,,2024-04-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-04-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
,,2024-04-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.72
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
,,2024-04-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,45.1
,,2024-04-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
,,2024-04-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-04-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
,,2024-04-01T14:00:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,81.76
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.38
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.54
,,2024-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
,,2024-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.5
,,2024-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
,,2024-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.31
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.04
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.42
,,2024-04-01T13:50:00.000+00:00,feeder,6,N Current (RMS),A,26.5
,,2024-04-01T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.4
,,2024-04-01T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.9
,,2024-04-01T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.4
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.99
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.24
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.72
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.32
,,2024-04-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,54.1
,,2024-04-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
,,2024-04-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
,,2024-04-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.78
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.48
,,2024-04-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,38.2
,,2024-04-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
,,2024-04-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
,,2024-04-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
,,2024-04-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-04-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-04-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
,,2024-04-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-04-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
,,2024-04-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-04-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-04-01T13:50:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,73.83
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.88
,,2024-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
,,2024-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
,,2024-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
,,2024-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.87
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.42
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.9
,,2024-04-01T13:40:00.000+00:00,feeder,6,N Current (RMS),A,52.1
,,2024-04-01T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,63.2
,,2024-04-01T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
,,2024-04-01T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.5
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.62
,,2024-04-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,40.6
,,2024-04-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.8
,,2024-04-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
,,2024-04-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.32
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.87
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
,,2024-04-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
,,2024-04-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
,,2024-04-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.6
,,2024-04-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
,,2024-04-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.16
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
,,2024-04-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,54.7
,,2024-04-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-04-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
,,2024-04-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-04-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-04-01T13:40:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,59.98
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.7
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.77
,,2024-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
,,2024-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
,,2024-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
,,2024-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.29
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.16
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.71
,,2024-04-01T13:30:00.000+00:00,feeder,6,N Current (RMS),A,46.2
,,2024-04-01T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,80.9
,,2024-04-01T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
,,2024-04-01T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.8
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.59
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.23
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
,,2024-04-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,40.4
,,2024-04-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.4
,,2024-04-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
,,2024-04-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.97
,,2024-04-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-04-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
,,2024-04-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
,,2024-04-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
,,2024-04-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,59.3
,,2024-04-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-04-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
,,2024-04-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.25
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
,,2024-04-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,69.7
,,2024-04-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
,,2024-04-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
,,2024-04-01T13:30:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,77.55
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,72.19
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,76.7
,,2024-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
,,2024-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
,,2024-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
,,2024-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.94
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.27
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.44
,,2024-04-01T13:20:00.000+00:00,feeder,6,N Current (RMS),A,36.5
,,2024-04-01T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,67.8
,,2024-04-01T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
,,2024-04-01T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.8
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.09
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.44
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
,,2024-04-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,68.0
,,2024-04-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
,,2024-04-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.3
,,2024-04-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.87
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
,,2024-04-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
,,2024-04-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
,,2024-04-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
,,2024-04-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
