Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
,,2024-04-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
,,2024-04-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
,,2024-04-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-04-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
,,2024-04-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,48.7
,,2024-04-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
,,2024-04-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
,,2024-04-01T13:20:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.06
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,55.23
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.15
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.93
,,2024-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
,,2024-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
,,2024-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
,,2024-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.1
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.93
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.3
,,2024-04-01T13:10:00.000+00:00,feeder,6,N Current (RMS),A,34.3
,,2024-04-01T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
,,2024-04-01T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
,,2024-04-01T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.19
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.48
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.63
,,2024-04-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,70.1
,,2024-04-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
,,2024-04-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.1
,,2024-04-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.65
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
,,2024-04-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
,,2024-04-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
,,2024-04-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-04-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-04-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.07
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
,,2024-04-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
,,2024-04-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
,,2024-04-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.04
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
,,2024-04-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
,,2024-04-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
,,2024-04-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,,2024-04-01T13:10:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.78
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.2
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.65
,,2024-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
,,2024-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
,,2024-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
,,2024-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,16.26
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.03
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.05
,,2024-04-01T13:00:00.000+00:00,feeder,6,N Current (RMS),A,39.5
,,2024-04-01T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,65.2
,,2024-04-01T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
,,2024-04-01T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.7
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.22
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.71
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.53
,,2024-04-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,59.3
,,2024-04-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
,,2024-04-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
,,2024-04-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.36
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.75
,,2024-04-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
,,2024-04-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
,,2024-04-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.6
,,2024-04-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.8
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
,,2024-04-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-04-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
,,2024-04-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
,,2024-04-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,,2024-04-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
,,2024-04-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-04-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-04-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
,,2024-04-01T13:00:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,56.86
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.6
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,65.03
,,2024-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
,,2024-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
,,2024-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.0
,,2024-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.34
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.54
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.38
,,2024-04-01T12:50:00.000+00:00,feeder,6,N Current (RMS),A,50.2
,,2024-04-01T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,65.2
,,2024-04-01T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
,,2024-04-01T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.4
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.94
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.96
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
,,2024-04-01T12:50:00.000+00:00,feeder,5,N Current (RMS),A,47.3
,,2024-04-01T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
,,2024-04-01T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.3
,,2024-04-01T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.73
,,2024-04-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-04-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
,,2024-04-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
,,2024-04-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-04-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-4.62
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
,,2024-04-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
,,2024-04-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-04-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
,,2024-04-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
,,2024-04-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
,,2024-04-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
,,2024-04-01T12:50:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.04
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.71
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.5
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,55.46
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.46
,,2024-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
,,2024-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
,,2024-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
,,2024-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.35
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.28
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.75
,,2024-04-01T12:40:00.000+00:00,feeder,6,N Current (RMS),A,58.4
,,2024-04-01T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.1
,,2024-04-01T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
,,2024-04-01T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,108.2
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.9
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.35
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.91
,,2024-04-01T12:40:00.000+00:00,feeder,5,N Current (RMS),A,48.7
,,2024-04-01T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
,,2024-04-01T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,86.5
,,2024-04-01T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.4
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.61
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
,,2024-04-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
,,2024-04-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
,,2024-04-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
,,2024-04-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-04-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.25
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-04-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
,,2024-04-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
,,2024-04-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,52.6
,,2024-04-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
,,2024-04-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-04-01T12:40:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.3
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,57.13
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.9
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.59
,,2024-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
,,2024-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
,,2024-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
,,2024-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.71
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.11
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,31.93
,,2024-04-01T12:30:00.000+00:00,feeder,6,N Current (RMS),A,67.3
,,2024-04-01T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.7
,,2024-04-01T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
,,2024-04-01T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,127.9
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.9
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.92
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
,,2024-04-01T12:30:00.000+00:00,feeder,5,N Current (RMS),A,68.9
,,2024-04-01T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
,,2024-04-01T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,127.3
,,2024-04-01T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.37
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
,,2024-04-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-04-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
,,2024-04-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
,,2024-04-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
,,2024-04-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
,,2024-04-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
,,2024-04-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
,,2024-04-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.61
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
,,2024-04-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,57.3
,,2024-04-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
,,2024-04-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
,,2024-04-01T12:30:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.61
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,74.18
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.11
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,85.78
,,2024-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
,,2024-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
,,2024-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
,,2024-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.1
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.28
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.09
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,37.16
,,2024-04-01T12:20:00.000+00:00,feeder,6,N Current (RMS),A,91.7
,,2024-04-01T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.0
,,2024-04-01T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
,,2024-04-01T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,149.7
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.87
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.24
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.56
,,2024-04-01T12:20:00.000+00:00,feeder,5,N Current (RMS),A,46.5
,,2024-04-01T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
,,2024-04-01T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.3
,,2024-04-01T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.98
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
,,2024-04-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
,,2024-04-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
,,2024-04-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
,,2024-04-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-04-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
,,2024-04-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-04-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
,,2024-04-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
,,2024-04-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,46.4
,,2024-04-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
,,2024-04-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
,,2024-04-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
,,2024-04-01T12:20:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,70.61
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,76.25
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,90.0
,,2024-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
,,2024-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
,,2024-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
,,2024-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.57
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,20.55
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.84
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.6
,,2024-04-01T12:10:00.000+00:00,feeder,6,N Current (RMS),A,58.9
,,2024-04-01T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,82.0
,,2024-04-01T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
,,2024-04-01T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,115.5
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.72
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.27
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.31
,,2024-04-01T12:10:00.000+00:00,feeder,5,N Current (RMS),A,52.2
,,2024-04-01T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
,,2024-04-01T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
,,2024-04-01T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.12
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
,,2024-04-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
,,2024-04-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
,,2024-04-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.0
,,2024-04-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
,,2024-04-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
,,2024-04-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
,,2024-04-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-04-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-04-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
,,2024-04-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.89
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
,,2024-04-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,53.1
,,2024-04-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
,,2024-04-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
,,2024-04-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
,,2024-04-01T12:10:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,76.48
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,84.81
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.16
,,2024-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
,,2024-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
,,2024-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
,,2024-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.32
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.71
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.25
,,2024-04-01T12:00:00.000+00:00,feeder,6,N Current (RMS),A,26.7
,,2024-04-01T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.4
,,2024-04-01T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,94.9
,,2024-04-01T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.2
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.58
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.28
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.98
,,2024-04-01T12:00:00.000+00:00,feeder,5,N Current (RMS),A,74.5
,,2024-04-01T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
,,2024-04-01T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,125.7
,,2024-04-01T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.9
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
,,2024-04-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-04-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
,,2024-04-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
,,2024-04-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
,,2024-04-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
,,2024-04-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
,,2024-04-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
,,2024-04-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
,,2024-04-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-04-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.46
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
,,2024-04-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,55.5
,,2024-04-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
,,2024-04-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
,,2024-04-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
,,2024-04-01T12:00:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,90.74
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,98.74
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,71.31
,,2024-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
,,2024-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
,,2024-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.5
,,2024-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,18.53
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.06
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.24
,,2024-04-01T11:50:00.000+00:00,feeder,6,N Current (RMS),A,28.4
,,2024-04-01T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,74.2
,,2024-04-01T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,89.7
,,2024-04-01T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.15
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.59
,,2024-04-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,73.4
,,2024-04-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
,,2024-04-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.0
,,2024-04-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.52
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
,,2024-04-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
,,2024-04-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
,,2024-04-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
,,2024-04-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
,,2024-04-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
,,2024-04-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-04-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
,,2024-04-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
,,2024-04-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-04-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.92
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
,,2024-04-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-04-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
,,2024-04-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
,,2024-04-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
,,2024-04-01T11:50:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
