Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,80.38
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,99.36
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.3
,,2024-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
,,2024-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
,,2024-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.7
,,2024-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,20.31
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.97
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.37
,,2024-04-01T11:40:00.000+00:00,feeder,6,N Current (RMS),A,35.0
,,2024-04-01T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
,,2024-04-01T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.9
,,2024-04-01T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.16
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.83
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
,,2024-04-01T11:40:00.000+00:00,feeder,5,N Current (RMS),A,62.3
,,2024-04-01T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
,,2024-04-01T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,109.3
,,2024-04-01T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.67
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.56
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.1
,,2024-04-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-04-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
,,2024-04-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,104.9
,,2024-04-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-04-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
,,2024-04-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,,2024-04-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.61
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
,,2024-04-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,56.0
,,2024-04-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
,,2024-04-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
,,2024-04-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
,,2024-04-01T11:40:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,89.97
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,84.9
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,73.36
,,2024-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
,,2024-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
,,2024-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
,,2024-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.26
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,20.29
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.17
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.44
,,2024-04-01T11:30:00.000+00:00,feeder,6,N Current (RMS),A,30.9
,,2024-04-01T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,81.8
,,2024-04-01T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,61.7
,,2024-04-01T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.5
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.49
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.81
,,2024-04-01T11:30:00.000+00:00,feeder,5,N Current (RMS),A,64.6
,,2024-04-01T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
,,2024-04-01T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,119.9
,,2024-04-01T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.09
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.03
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.7
,,2024-04-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-04-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
,,2024-04-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
,,2024-04-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-04-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
,,2024-04-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-04-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-04-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-04-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.02
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.72
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
,,2024-04-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
,,2024-04-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.2
,,2024-04-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
,,2024-04-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
,,2024-04-01T11:30:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,91.74
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,82.78
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.84
,,2024-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
,,2024-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.7
,,2024-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
,,2024-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,18.12
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.35
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.43
,,2024-04-01T11:20:00.000+00:00,feeder,6,N Current (RMS),A,40.5
,,2024-04-01T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,73.0
,,2024-04-01T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.2
,,2024-04-01T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,99.2
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.62
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.8
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
,,2024-04-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,58.9
,,2024-04-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
,,2024-04-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.5
,,2024-04-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.5
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.98
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.13
,,2024-04-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,42.3
,,2024-04-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
,,2024-04-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
,,2024-04-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
,,2024-04-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
,,2024-04-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-04-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.25
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
,,2024-04-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
,,2024-04-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
,,2024-04-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,,2024-04-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-04-01T11:20:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,85.16
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,83.3
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,79.65
,,2024-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
,,2024-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
,,2024-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
,,2024-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,19.38
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.36
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.67
,,2024-04-01T11:10:00.000+00:00,feeder,6,N Current (RMS),A,30.5
,,2024-04-01T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,77.8
,,2024-04-01T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.9
,,2024-04-01T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.7
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.83
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.36
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
,,2024-04-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,52.6
,,2024-04-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
,,2024-04-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.3
,,2024-04-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.22
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
,,2024-04-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,,2024-04-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
,,2024-04-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
,,2024-04-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
,,2024-04-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
,,2024-04-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-04-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-04-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
,,2024-04-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,36.1
,,2024-04-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
,,2024-04-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
,,2024-04-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-04-01T11:10:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,82.26
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.54
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.7
,,2024-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
,,2024-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.2
,,2024-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
,,2024-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.78
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,18.26
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.95
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.53
,,2024-04-01T11:00:00.000+00:00,feeder,6,N Current (RMS),A,25.1
,,2024-04-01T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,73.4
,,2024-04-01T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.9
,,2024-04-01T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.8
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.11
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
,,2024-04-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,52.7
,,2024-04-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,124.3
,,2024-04-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
,,2024-04-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.28
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
,,2024-04-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-04-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
,,2024-04-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
,,2024-04-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
,,2024-04-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
,,2024-04-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
,,2024-04-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-04-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.96
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.52
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
,,2024-04-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,58.0
,,2024-04-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
,,2024-04-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
,,2024-04-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
,,2024-04-01T11:00:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,95.11
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,91.15
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.02
,,2024-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
,,2024-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
,,2024-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
,,2024-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.68
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,16.75
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.92
,,2024-04-01T10:50:00.000+00:00,feeder,6,N Current (RMS),A,29.4
,,2024-04-01T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,67.1
,,2024-04-01T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.9
,,2024-04-01T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.0
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.15
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.37
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
,,2024-04-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,59.5
,,2024-04-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.1
,,2024-04-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
,,2024-04-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.28
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
,,2024-04-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-04-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-04-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.6
,,2024-04-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,,2024-04-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
,,2024-04-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
,,2024-04-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-04-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
,,2024-04-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
,,2024-04-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
,,2024-04-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
,,2024-04-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-04-01T10:50:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,86.62
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,86.73
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.7
,,2024-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
,,2024-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
,,2024-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
,,2024-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,17.74
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.01
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.52
,,2024-04-01T10:40:00.000+00:00,feeder,6,N Current (RMS),A,39.7
,,2024-04-01T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,71.0
,,2024-04-01T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,65.1
,,2024-04-01T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,92.3
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.22
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.72
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.87
,,2024-04-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,67.8
,,2024-04-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,127.8
,,2024-04-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.7
,,2024-04-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.67
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
,,2024-04-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
,,2024-04-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-04-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
,,2024-04-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
,,2024-04-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
,,2024-04-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,43.6
,,2024-04-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
,,2024-04-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
,,2024-04-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
,,2024-04-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
,,2024-04-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
,,2024-04-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
,,2024-04-01T10:40:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,76.43
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,93.41
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.62
,,2024-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
,,2024-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.9
,,2024-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
,,2024-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.59
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.88
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.13
,,2024-04-01T10:30:00.000+00:00,feeder,6,N Current (RMS),A,25.0
,,2024-04-01T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,66.0
,,2024-04-01T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.9
,,2024-04-01T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.72
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.86
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
,,2024-04-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,74.6
,,2024-04-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.2
,,2024-04-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.2
,,2024-04-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.71
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
,,2024-04-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,54.9
,,2024-04-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
,,2024-04-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
,,2024-04-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
,,2024-04-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
,,2024-04-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
,,2024-04-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
,,2024-04-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-04-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
,,2024-04-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,,2024-04-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-01T10:30:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.84
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,86.01
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.97
,,2024-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
,,2024-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
,,2024-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
,,2024-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,19.79
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.62
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.61
,,2024-04-01T10:20:00.000+00:00,feeder,6,N Current (RMS),A,33.7
,,2024-04-01T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,80.2
,,2024-04-01T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.9
,,2024-04-01T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,80.6
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.66
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.67
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.65
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
,,2024-04-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,51.1
,,2024-04-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.8
,,2024-04-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.8
,,2024-04-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.25
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
,,2024-04-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
,,2024-04-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-04-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.3
,,2024-04-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
,,2024-04-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
,,2024-04-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
,,2024-04-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
,,2024-04-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
,,2024-04-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
,,2024-04-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
,,2024-04-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
,,2024-04-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-04-01T10:20:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.03
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,91.41
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.9
,,2024-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
,,2024-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
,,2024-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
,,2024-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.77
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.36
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.45
,,2024-04-01T10:10:00.000+00:00,feeder,6,N Current (RMS),A,45.6
,,2024-04-01T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
,,2024-04-01T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
,,2024-04-01T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.4
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.3
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.99
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.28
,,2024-04-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
,,2024-04-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
,,2024-04-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.7
,,2024-04-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.5
,,2024-04-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
,,2024-04-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
