Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
,,2024-04-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,39.1
,,2024-04-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
,,2024-04-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-04-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
,,2024-04-01T08:40:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.04
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,74.72
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.36
,,2024-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
,,2024-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
,,2024-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
,,2024-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.98
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.56
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.95
,,2024-04-01T08:30:00.000+00:00,feeder,6,N Current (RMS),A,34.9
,,2024-04-01T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
,,2024-04-01T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
,,2024-04-01T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.8
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.8
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.61
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.62
,,2024-04-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,40.6
,,2024-04-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
,,2024-04-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.3
,,2024-04-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
,,2024-04-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
,,2024-04-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
,,2024-04-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
,,2024-04-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-04-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
,,2024-04-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.67
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
,,2024-04-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,41.4
,,2024-04-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,,2024-04-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
,,2024-04-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.76
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
,,2024-04-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
,,2024-04-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
,,2024-04-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-04-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
,,2024-04-01T08:30:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.92
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,57.15
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,69.34
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.76
,,2024-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
,,2024-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
,,2024-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
,,2024-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.45
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.16
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.07
,,2024-04-01T08:20:00.000+00:00,feeder,6,N Current (RMS),A,38.5
,,2024-04-01T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.3
,,2024-04-01T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.3
,,2024-04-01T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.05
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.59
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
,,2024-04-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,39.2
,,2024-04-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
,,2024-04-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
,,2024-04-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.96
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
,,2024-04-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
,,2024-04-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
,,2024-04-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
,,2024-04-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
,,2024-04-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
,,2024-04-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
,,2024-04-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,,2024-04-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
,,2024-04-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
,,2024-04-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
,,2024-04-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
,,2024-04-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
,,2024-04-01T08:20:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.82
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.37
,,2024-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
,,2024-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
,,2024-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
,,2024-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.88
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.18
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.28
,,2024-04-01T08:10:00.000+00:00,feeder,6,N Current (RMS),A,47.1
,,2024-04-01T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
,,2024-04-01T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
,,2024-04-01T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.1
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.52
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.17
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
,,2024-04-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,46.8
,,2024-04-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
,,2024-04-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
,,2024-04-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
,,2024-04-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
,,2024-04-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
,,2024-04-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
,,2024-04-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
,,2024-04-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
,,2024-04-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
,,2024-04-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
,,2024-04-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
,,2024-04-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-04-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
,,2024-04-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
,,2024-04-01T08:10:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,58.96
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.45
,,2024-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
,,2024-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
,,2024-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
,,2024-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.8
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.69
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
,,2024-04-01T08:00:00.000+00:00,feeder,6,N Current (RMS),A,29.3
,,2024-04-01T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.5
,,2024-04-01T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.7
,,2024-04-01T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.43
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.88
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
,,2024-04-01T08:00:00.000+00:00,feeder,5,N Current (RMS),A,51.0
,,2024-04-01T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
,,2024-04-01T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
,,2024-04-01T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
,,2024-04-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-04-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
,,2024-04-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
,,2024-04-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
,,2024-04-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
,,2024-04-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-04-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
,,2024-04-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
,,2024-04-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
,,2024-04-01T08:00:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.78
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.55
,,2024-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
,,2024-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
,,2024-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
,,2024-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.47
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.37
,,2024-04-01T07:50:00.000+00:00,feeder,6,N Current (RMS),A,16.3
,,2024-04-01T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.4
,,2024-04-01T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,35.3
,,2024-04-01T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.79
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.96
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
,,2024-04-01T07:50:00.000+00:00,feeder,5,N Current (RMS),A,43.9
,,2024-04-01T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
,,2024-04-01T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
,,2024-04-01T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
,,2024-04-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-04-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
,,2024-04-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
,,2024-04-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
,,2024-04-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
,,2024-04-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-04-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-04-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
,,2024-04-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-04-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
,,2024-04-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,,2024-04-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
,,2024-04-01T07:50:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.33
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.11
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.85
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
,,2024-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
,,2024-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
,,2024-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
,,2024-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.41
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.87
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.05
,,2024-04-01T07:40:00.000+00:00,feeder,6,N Current (RMS),A,15.0
,,2024-04-01T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
,,2024-04-01T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.6
,,2024-04-01T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.81
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.53
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.48
,,2024-04-01T07:40:00.000+00:00,feeder,5,N Current (RMS),A,56.2
,,2024-04-01T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
,,2024-04-01T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
,,2024-04-01T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
,,2024-04-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
,,2024-04-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
,,2024-04-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
,,2024-04-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
,,2024-04-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-04-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-04-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
,,2024-04-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
,,2024-04-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-04-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-01T07:40:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.67
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.45
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.79
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.34
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
,,2024-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
,,2024-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
,,2024-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
,,2024-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.85
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.1
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.66
,,2024-04-01T07:30:00.000+00:00,feeder,6,N Current (RMS),A,14.5
,,2024-04-01T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
,,2024-04-01T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
,,2024-04-01T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.1
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.56
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.62
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
,,2024-04-01T07:30:00.000+00:00,feeder,5,N Current (RMS),A,45.5
,,2024-04-01T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
,,2024-04-01T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
,,2024-04-01T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.98
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
,,2024-04-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
,,2024-04-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
,,2024-04-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
,,2024-04-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
,,2024-04-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
,,2024-04-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
,,2024-04-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
,,2024-04-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
,,2024-04-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
,,2024-04-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-04-01T07:30:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.54
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.8
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.78
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.34
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
,,2024-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
,,2024-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
,,2024-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
,,2024-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.63
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.35
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.87
,,2024-04-01T07:20:00.000+00:00,feeder,6,N Current (RMS),A,15.1
,,2024-04-01T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.6
,,2024-04-01T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
,,2024-04-01T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.71
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.93
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
,,2024-04-01T07:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
,,2024-04-01T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
,,2024-04-01T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
,,2024-04-01T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.46
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
,,2024-04-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.8
,,2024-04-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-04-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
,,2024-04-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
,,2024-04-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
,,2024-04-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
,,2024-04-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
,,2024-04-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
,,2024-04-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-04-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
,,2024-04-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
,,2024-04-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-04-01T07:20:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.5
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.76
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.69
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,43.66
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,60.2
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
,,2024-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
,,2024-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
,,2024-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
,,2024-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.77
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.81
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.38
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.29
,,2024-04-01T07:10:00.000+00:00,feeder,6,N Current (RMS),A,17.8
,,2024-04-01T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
,,2024-04-01T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.9
,,2024-04-01T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.36
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.6
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
,,2024-04-01T07:10:00.000+00:00,feeder,5,N Current (RMS),A,33.7
,,2024-04-01T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
,,2024-04-01T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
,,2024-04-01T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
,,2024-04-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
,,2024-04-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
,,2024-04-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
,,2024-04-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
,,2024-04-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
,,2024-04-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.7
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.37
,,2024-04-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-04-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-04-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
,,2024-04-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
,,2024-04-01T07:10:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.11
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.56
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.08
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.37
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.17
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.64
,,2024-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
,,2024-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
,,2024-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
,,2024-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.57
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.52
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.67
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.71
,,2024-04-01T07:00:00.000+00:00,feeder,6,N Current (RMS),A,20.5
,,2024-04-01T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.8
,,2024-04-01T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
,,2024-04-01T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.6
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
