Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.01
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.49
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.56
,,2024-04-01T07:00:00.000+00:00,feeder,5,N Current (RMS),A,28.2
,,2024-04-01T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
,,2024-04-01T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
,,2024-04-01T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
,,2024-04-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-04-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
,,2024-04-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,2.6
,,2024-04-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
,,2024-04-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-04-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-04-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
,,2024-04-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-04-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
,,2024-04-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
,,2024-04-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
,,2024-04-01T07:00:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.62
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.41
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.17
,,2024-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
,,2024-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
,,2024-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
,,2024-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.85
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.9
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.16
,,2024-04-01T06:50:00.000+00:00,feeder,6,N Current (RMS),A,22.5
,,2024-04-01T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,39.7
,,2024-04-01T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
,,2024-04-01T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.72
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.15
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
,,2024-04-01T06:50:00.000+00:00,feeder,5,N Current (RMS),A,48.0
,,2024-04-01T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
,,2024-04-01T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
,,2024-04-01T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
,,2024-04-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-04-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-04-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
,,2024-04-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
,,2024-04-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
,,2024-04-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
,,2024-04-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
,,2024-04-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
,,2024-04-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
,,2024-04-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
,,2024-04-01T06:50:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,47.93
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.34
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.76
,,2024-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2024-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
,,2024-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
,,2024-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.01
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.7
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.16
,,2024-04-01T06:40:00.000+00:00,feeder,6,N Current (RMS),A,18.2
,,2024-04-01T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
,,2024-04-01T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.8
,,2024-04-01T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,26.3
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.08
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.6
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
,,2024-04-01T06:40:00.000+00:00,feeder,5,N Current (RMS),A,32.4
,,2024-04-01T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
,,2024-04-01T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
,,2024-04-01T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
,,2024-04-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
,,2024-04-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
,,2024-04-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-04-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
,,2024-04-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
,,2024-04-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-04-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
,,2024-04-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
,,2024-04-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
,,2024-04-01T06:40:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.55
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.02
,,2024-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
,,2024-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
,,2024-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
,,2024-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.88
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.97
,,2024-04-01T06:30:00.000+00:00,feeder,6,N Current (RMS),A,21.1
,,2024-04-01T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.4
,,2024-04-01T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
,,2024-04-01T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.02
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.48
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.63
,,2024-04-01T06:30:00.000+00:00,feeder,5,N Current (RMS),A,38.8
,,2024-04-01T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
,,2024-04-01T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
,,2024-04-01T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.2
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.2
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
,,2024-04-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-04-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
,,2024-04-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
,,2024-04-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,,2024-04-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
,,2024-04-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-04-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-04-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
,,2024-04-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
,,2024-04-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
,,2024-04-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,,2024-04-01T06:30:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.62
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,57.11
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.68
,,2024-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
,,2024-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
,,2024-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
,,2024-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.88
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.29
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.16
,,2024-04-01T06:20:00.000+00:00,feeder,6,N Current (RMS),A,17.7
,,2024-04-01T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
,,2024-04-01T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
,,2024-04-01T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,26.6
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.92
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.07
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.66
,,2024-04-01T06:20:00.000+00:00,feeder,5,N Current (RMS),A,38.5
,,2024-04-01T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
,,2024-04-01T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
,,2024-04-01T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
,,2024-04-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
,,2024-04-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
,,2024-04-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
,,2024-04-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,2.7
,,2024-04-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
,,2024-04-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
,,2024-04-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-04-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
,,2024-04-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.77
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
,,2024-04-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
,,2024-04-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
,,2024-04-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-04-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
,,2024-04-01T06:20:00.000+00:00,transformer,,Temperature,C,13.1
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,53.96
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,53.38
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.77
,,2024-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
,,2024-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
,,2024-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.87
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.47
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.85
,,2024-04-01T06:10:00.000+00:00,feeder,6,N Current (RMS),A,16.4
,,2024-04-01T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
,,2024-04-01T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
,,2024-04-01T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.13
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.56
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
,,2024-04-01T06:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
,,2024-04-01T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
,,2024-04-01T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
,,2024-04-01T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
,,2024-04-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
,,2024-04-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
,,2024-04-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
,,2024-04-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,2.3
,,2024-04-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
,,2024-04-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-04-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
,,2024-04-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
,,2024-04-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
,,2024-04-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
,,2024-04-01T06:10:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.13
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.24
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.87
,,2024-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
,,2024-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
,,2024-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
,,2024-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.19
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.64
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.75
,,2024-04-01T06:00:00.000+00:00,feeder,6,N Current (RMS),A,16.2
,,2024-04-01T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
,,2024-04-01T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
,,2024-04-01T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.23
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.44
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
,,2024-04-01T06:00:00.000+00:00,feeder,5,N Current (RMS),A,39.7
,,2024-04-01T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
,,2024-04-01T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
,,2024-04-01T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
,,2024-04-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
,,2024-04-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-04-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
,,2024-04-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
,,2024-04-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-04-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-04-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-04-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.74
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
,,2024-04-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,45.7
,,2024-04-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
,,2024-04-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
,,2024-04-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-01T06:00:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,56.23
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.39
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
,,2024-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
,,2024-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
,,2024-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.9
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.72
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.16
,,2024-04-01T05:50:00.000+00:00,feeder,6,N Current (RMS),A,18.4
,,2024-04-01T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
,,2024-04-01T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
,,2024-04-01T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.68
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.94
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.62
,,2024-04-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,41.8
,,2024-04-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
,,2024-04-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
,,2024-04-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
,,2024-04-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
,,2024-04-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
,,2024-04-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
,,2024-04-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
,,2024-04-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
,,2024-04-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
,,2024-04-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-04-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
,,2024-04-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,47.5
,,2024-04-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
,,2024-04-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
,,2024-04-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
,,2024-04-01T05:50:00.000+00:00,transformer,,Temperature,C,13.2
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,56.48
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.55
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
,,2024-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
,,2024-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
,,2024-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.02
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.13
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.53
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.46
,,2024-04-01T05:40:00.000+00:00,feeder,6,N Current (RMS),A,35.4
,,2024-04-01T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-04-01T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
,,2024-04-01T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,53.6
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.99
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.28
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
,,2024-04-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,33.1
,,2024-04-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
,,2024-04-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
,,2024-04-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.94
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
,,2024-04-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
,,2024-04-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-04-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
,,2024-04-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.7
,,2024-04-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
,,2024-04-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
,,2024-04-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.2
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
,,2024-04-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
,,2024-04-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
,,2024-04-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
,,2024-04-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
,,2024-04-01T05:40:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.36
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.11
,,2024-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
,,2024-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
,,2024-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
,,2024-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.61
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.01
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
,,2024-04-01T05:30:00.000+00:00,feeder,6,N Current (RMS),A,32.5
,,2024-04-01T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
,,2024-04-01T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
,,2024-04-01T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.75
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
,,2024-04-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,39.3
,,2024-04-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
,,2024-04-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
,,2024-04-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.36
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
,,2024-04-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
,,2024-04-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
,,2024-04-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
,,2024-04-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
