Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-04-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-04-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
,,2024-04-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-04-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-04-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,,2024-04-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
,,2024-04-01T05:30:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,49.25
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.63
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.77
,,2024-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
,,2024-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
,,2024-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
,,2024-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.23
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.53
,,2024-04-01T05:20:00.000+00:00,feeder,6,N Current (RMS),A,19.9
,,2024-04-01T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
,,2024-04-01T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.5
,,2024-04-01T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.49
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.93
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
,,2024-04-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
,,2024-04-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
,,2024-04-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
,,2024-04-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
,,2024-04-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
,,2024-04-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,,2024-04-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
,,2024-04-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
,,2024-04-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
,,2024-04-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
,,2024-04-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-04-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
,,2024-04-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
,,2024-04-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
,,2024-04-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
,,2024-04-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-04-01T05:20:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.15
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,45.79
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
,,2024-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
,,2024-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
,,2024-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
,,2024-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.18
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.96
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.44
,,2024-04-01T05:10:00.000+00:00,feeder,6,N Current (RMS),A,18.9
,,2024-04-01T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.3
,,2024-04-01T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.1
,,2024-04-01T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.5
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.92
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.89
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
,,2024-04-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,37.2
,,2024-04-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
,,2024-04-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
,,2024-04-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
,,2024-04-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-04-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
,,2024-04-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
,,2024-04-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,,2024-04-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
,,2024-04-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
,,2024-04-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-04-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
,,2024-04-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
,,2024-04-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
,,2024-04-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-04-01T05:10:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.29
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.54
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
,,2024-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
,,2024-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
,,2024-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
,,2024-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.01
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.69
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.9
,,2024-04-01T05:00:00.000+00:00,feeder,6,N Current (RMS),A,21.3
,,2024-04-01T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
,,2024-04-01T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
,,2024-04-01T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.93
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.29
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
,,2024-04-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,40.2
,,2024-04-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
,,2024-04-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
,,2024-04-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
,,2024-04-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-04-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-04-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
,,2024-04-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
,,2024-04-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
,,2024-04-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-04-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-04-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
,,2024-04-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-04-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
,,2024-04-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
,,2024-04-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
,,2024-04-01T05:00:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,47.37
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.76
,,2024-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
,,2024-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
,,2024-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
,,2024-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.94
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.17
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.45
,,2024-04-01T04:50:00.000+00:00,feeder,6,N Current (RMS),A,20.9
,,2024-04-01T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
,,2024-04-01T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.2
,,2024-04-01T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.1
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.13
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.02
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
,,2024-04-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,40.1
,,2024-04-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
,,2024-04-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
,,2024-04-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
,,2024-04-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-04-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
,,2024-04-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
,,2024-04-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
,,2024-04-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
,,2024-04-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
,,2024-04-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
,,2024-04-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
,,2024-04-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
,,2024-04-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-04-01T04:50:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,46.47
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
,,2024-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
,,2024-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
,,2024-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
,,2024-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.28
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.8
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.48
,,2024-04-01T04:40:00.000+00:00,feeder,6,N Current (RMS),A,16.8
,,2024-04-01T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
,,2024-04-01T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
,,2024-04-01T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.1
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.41
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
,,2024-04-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
,,2024-04-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
,,2024-04-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
,,2024-04-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
,,2024-04-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
,,2024-04-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
,,2024-04-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
,,2024-04-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
,,2024-04-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
,,2024-04-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
,,2024-04-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
,,2024-04-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-04-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,,2024-04-01T04:40:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,44.47
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
,,2024-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
,,2024-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
,,2024-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
,,2024-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.33
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.51
,,2024-04-01T04:30:00.000+00:00,feeder,6,N Current (RMS),A,15.6
,,2024-04-01T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
,,2024-04-01T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
,,2024-04-01T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,27.6
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.47
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.13
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
,,2024-04-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
,,2024-04-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
,,2024-04-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
,,2024-04-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.17
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
,,2024-04-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-04-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
,,2024-04-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
,,2024-04-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
,,2024-04-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
,,2024-04-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-04-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-04-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
,,2024-04-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-04-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
,,2024-04-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-04-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-04-01T04:30:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.88
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.15
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
,,2024-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2024-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
,,2024-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
,,2024-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.31
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.91
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.93
,,2024-04-01T04:20:00.000+00:00,feeder,6,N Current (RMS),A,17.7
,,2024-04-01T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
,,2024-04-01T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
,,2024-04-01T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.1
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.88
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
,,2024-04-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
,,2024-04-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
,,2024-04-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
,,2024-04-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
,,2024-04-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-04-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
,,2024-04-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
,,2024-04-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
,,2024-04-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-04-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-04-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
,,2024-04-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
,,2024-04-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
,,2024-04-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
,,2024-04-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-04-01T04:20:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,44.45
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,45.45
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
,,2024-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
,,2024-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
,,2024-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.13
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.29
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.35
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
,,2024-04-01T04:10:00.000+00:00,feeder,6,N Current (RMS),A,18.8
,,2024-04-01T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
,,2024-04-01T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.7
,,2024-04-01T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.9
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.12
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.93
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
,,2024-04-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,38.6
,,2024-04-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
,,2024-04-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
,,2024-04-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
,,2024-04-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
,,2024-04-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
,,2024-04-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
,,2024-04-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
,,2024-04-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
,,2024-04-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
,,2024-04-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
,,2024-04-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-04-01T04:10:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,54.11
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.87
,,2024-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
,,2024-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
,,2024-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
,,2024-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.33
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.81
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.84
,,2024-04-01T04:00:00.000+00:00,feeder,6,N Current (RMS),A,17.3
,,2024-04-01T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.9
,,2024-04-01T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
,,2024-04-01T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,28.7
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.53
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.14
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
,,2024-04-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
,,2024-04-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.6
,,2024-04-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
,,2024-04-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
,,2024-04-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
,,2024-04-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
,,2024-04-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
,,2024-04-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
,,2024-04-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
,,2024-04-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
,,2024-04-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
,,2024-04-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,,2024-04-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-04-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
,,2024-04-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
,,2024-04-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
,,2024-04-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-04-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-01T04:00:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.19
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,56.04
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.76
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
,,2024-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
,,2024-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
,,2024-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
,,2024-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
