Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.24
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.17
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.88
,,2024-04-01T03:50:00.000+00:00,feeder,6,N Current (RMS),A,18.0
,,2024-04-01T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
,,2024-04-01T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.9
,,2024-04-01T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.22
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.32
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
,,2024-04-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,38.4
,,2024-04-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
,,2024-04-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
,,2024-04-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
,,2024-04-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
,,2024-04-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
,,2024-04-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
,,2024-04-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
,,2024-04-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
,,2024-04-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
,,2024-04-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-04-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.64
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
,,2024-04-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-04-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-04-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-04-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-04-01T03:50:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.43
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,55.03
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,52.02
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.6
,,2024-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
,,2024-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
,,2024-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
,,2024-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.17
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.34
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.5
,,2024-04-01T03:40:00.000+00:00,feeder,6,N Current (RMS),A,21.2
,,2024-04-01T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
,,2024-04-01T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
,,2024-04-01T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.64
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.31
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
,,2024-04-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,29.7
,,2024-04-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
,,2024-04-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
,,2024-04-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.25
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
,,2024-04-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,,2024-04-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
,,2024-04-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
,,2024-04-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
,,2024-04-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
,,2024-04-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
,,2024-04-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
,,2024-04-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
,,2024-04-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-04-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-04-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
,,2024-04-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
,,2024-04-01T03:40:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,54.96
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.48
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.85
,,2024-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
,,2024-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
,,2024-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
,,2024-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.65
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.06
,,2024-04-01T03:30:00.000+00:00,feeder,6,N Current (RMS),A,22.5
,,2024-04-01T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
,,2024-04-01T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
,,2024-04-01T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.4
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.76
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
,,2024-04-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,34.7
,,2024-04-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
,,2024-04-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
,,2024-04-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
,,2024-04-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
,,2024-04-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
,,2024-04-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
,,2024-04-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
,,2024-04-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
,,2024-04-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-04-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
,,2024-04-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-04-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,,2024-04-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
,,2024-04-01T03:30:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,55.76
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.29
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.34
,,2024-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
,,2024-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
,,2024-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
,,2024-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.69
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.89
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.08
,,2024-04-01T03:20:00.000+00:00,feeder,6,N Current (RMS),A,20.7
,,2024-04-01T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
,,2024-04-01T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
,,2024-04-01T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.68
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.45
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
,,2024-04-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,46.9
,,2024-04-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
,,2024-04-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
,,2024-04-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
,,2024-04-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
,,2024-04-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
,,2024-04-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
,,2024-04-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,,2024-04-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
,,2024-04-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-04-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
,,2024-04-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
,,2024-04-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
,,2024-04-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
,,2024-04-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-01T03:20:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,55.21
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,61.33
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
,,2024-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
,,2024-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
,,2024-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
,,2024-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.63
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.56
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.88
,,2024-04-01T03:10:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-04-01T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
,,2024-04-01T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
,,2024-04-01T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.6
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.85
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.7
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
,,2024-04-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,38.9
,,2024-04-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
,,2024-04-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
,,2024-04-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.75
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
,,2024-04-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,48.7
,,2024-04-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-04-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
,,2024-04-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-04-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-04-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
,,2024-04-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
,,2024-04-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
,,2024-04-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
,,2024-04-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,,2024-04-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-04-01T03:10:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,53.84
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,60.22
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.57
,,2024-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
,,2024-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
,,2024-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
,,2024-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.35
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.71
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.57
,,2024-04-01T03:00:00.000+00:00,feeder,6,N Current (RMS),A,21.3
,,2024-04-01T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
,,2024-04-01T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.1
,,2024-04-01T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.43
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.21
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
,,2024-04-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,43.7
,,2024-04-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
,,2024-04-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
,,2024-04-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.58
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
,,2024-04-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
,,2024-04-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
,,2024-04-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
,,2024-04-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-04-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
,,2024-04-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
,,2024-04-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-04-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-04-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
,,2024-04-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
,,2024-04-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
,,2024-04-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-04-01T03:00:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,52.2
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,50.17
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.89
,,2024-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
,,2024-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
,,2024-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
,,2024-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.86
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.85
,,2024-04-01T02:50:00.000+00:00,feeder,6,N Current (RMS),A,23.2
,,2024-04-01T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
,,2024-04-01T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
,,2024-04-01T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.8
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.45
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.72
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
,,2024-04-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,39.6
,,2024-04-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
,,2024-04-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
,,2024-04-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
,,2024-04-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
,,2024-04-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
,,2024-04-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
,,2024-04-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,,2024-04-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
,,2024-04-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
,,2024-04-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
,,2024-04-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
,,2024-04-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
,,2024-04-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
,,2024-04-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
,,2024-04-01T02:50:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,43.16
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,61.61
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,51.39
,,2024-04-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
,,2024-04-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
,,2024-04-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
,,2024-04-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.55
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.44
,,2024-04-01T02:40:00.000+00:00,feeder,6,N Current (RMS),A,31.7
,,2024-04-01T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-04-01T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
,,2024-04-01T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.2
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.05
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.02
,,2024-04-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,37.4
,,2024-04-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
,,2024-04-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
,,2024-04-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.96
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
,,2024-04-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,39.1
,,2024-04-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-04-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
,,2024-04-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
,,2024-04-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
,,2024-04-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-04-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
,,2024-04-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
,,2024-04-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
,,2024-04-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
,,2024-04-01T02:40:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.02
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,49.18
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,51.8
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.59
,,2024-04-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
,,2024-04-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
,,2024-04-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
,,2024-04-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.98
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.1
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.13
,,2024-04-01T02:30:00.000+00:00,feeder,6,N Current (RMS),A,24.6
,,2024-04-01T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
,,2024-04-01T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
,,2024-04-01T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.45
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.29
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
,,2024-04-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,30.2
,,2024-04-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
,,2024-04-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
,,2024-04-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
,,2024-04-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
,,2024-04-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
,,2024-04-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
,,2024-04-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
,,2024-04-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
,,2024-04-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-04-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
,,2024-04-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
,,2024-04-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
,,2024-04-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-01T02:30:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.12
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.3
,,2024-04-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
,,2024-04-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
,,2024-04-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
,,2024-04-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.91
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.53
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.74
,,2024-04-01T02:20:00.000+00:00,feeder,6,N Current (RMS),A,24.0
,,2024-04-01T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
,,2024-04-01T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.5
,,2024-04-01T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.2
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.68
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.19
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
,,2024-04-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,45.7
,,2024-04-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
,,2024-04-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
,,2024-04-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
,,2024-04-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-04-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-04-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
,,2024-04-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
