Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
,,2024-04-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-04-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
,,2024-04-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
,,2024-04-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-01T02:20:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.18
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.71
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.35
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.18
,,2024-04-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
,,2024-04-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
,,2024-04-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
,,2024-04-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.68
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.11
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.47
,,2024-04-01T02:10:00.000+00:00,feeder,6,N Current (RMS),A,23.3
,,2024-04-01T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
,,2024-04-01T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.5
,,2024-04-01T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.42
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.99
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
,,2024-04-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,38.7
,,2024-04-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
,,2024-04-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
,,2024-04-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
,,2024-04-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
,,2024-04-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
,,2024-04-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
,,2024-04-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
,,2024-04-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
,,2024-04-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-04-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
,,2024-04-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-04-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
,,2024-04-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-04-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-01T02:10:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.25
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.95
,,2024-04-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
,,2024-04-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
,,2024-04-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
,,2024-04-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.67
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.32
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.51
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.05
,,2024-04-01T02:00:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-04-01T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
,,2024-04-01T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
,,2024-04-01T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.4
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.18
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.54
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
,,2024-04-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,47.2
,,2024-04-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.3
,,2024-04-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
,,2024-04-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
,,2024-04-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
,,2024-04-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-04-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
,,2024-04-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
,,2024-04-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
,,2024-04-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-04-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-04-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-04-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.22
,,2024-04-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-04-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-04-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-04-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-01T02:00:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,48.26
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.54
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.39
,,2024-04-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
,,2024-04-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
,,2024-04-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
,,2024-04-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.17
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.03
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.68
,,2024-04-01T01:50:00.000+00:00,feeder,6,N Current (RMS),A,18.7
,,2024-04-01T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
,,2024-04-01T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
,,2024-04-01T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.3
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
,,2024-04-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
,,2024-04-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
,,2024-04-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
,,2024-04-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
,,2024-04-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.6
,,2024-04-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
,,2024-04-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
,,2024-04-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
,,2024-04-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
,,2024-04-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-04-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-04-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
,,2024-04-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-04-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-04-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
,,2024-04-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-04-01T01:50:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
,,2024-04-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
,,2024-04-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
,,2024-04-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
,,2024-04-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.19
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.08
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.25
,,2024-04-01T01:40:00.000+00:00,feeder,6,N Current (RMS),A,21.7
,,2024-04-01T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
,,2024-04-01T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,22.4
,,2024-04-01T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,34.7
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.76
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
,,2024-04-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
,,2024-04-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
,,2024-04-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
,,2024-04-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.22
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
,,2024-04-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
,,2024-04-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
,,2024-04-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
,,2024-04-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
,,2024-04-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
,,2024-04-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-04-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,,2024-04-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-04-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-04-01T01:40:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.31
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.55
,,2024-04-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
,,2024-04-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
,,2024-04-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
,,2024-04-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.79
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.61
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.96
,,2024-04-01T01:30:00.000+00:00,feeder,6,N Current (RMS),A,19.5
,,2024-04-01T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
,,2024-04-01T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
,,2024-04-01T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.56
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.99
,,2024-04-01T01:30:00.000+00:00,feeder,5,N Current (RMS),A,37.0
,,2024-04-01T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
,,2024-04-01T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
,,2024-04-01T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.57
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
,,2024-04-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,58.9
,,2024-04-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-04-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.9
,,2024-04-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-04-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
,,2024-04-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-04-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-04-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,,2024-04-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-04-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
,,2024-04-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
,,2024-04-01T01:30:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.46
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.21
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.52
,,2024-04-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
,,2024-04-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
,,2024-04-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
,,2024-04-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.83
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.07
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.39
,,2024-04-01T01:20:00.000+00:00,feeder,6,N Current (RMS),A,19.8
,,2024-04-01T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
,,2024-04-01T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
,,2024-04-01T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.46
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
,,2024-04-01T01:20:00.000+00:00,feeder,5,N Current (RMS),A,40.8
,,2024-04-01T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
,,2024-04-01T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
,,2024-04-01T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.17
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
,,2024-04-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,54.3
,,2024-04-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-04-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
,,2024-04-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,,2024-04-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.87
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
,,2024-04-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-04-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-04-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
,,2024-04-01T01:20:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,52.16
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.06
,,2024-04-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
,,2024-04-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
,,2024-04-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
,,2024-04-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.16
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.59
,,2024-04-01T01:10:00.000+00:00,feeder,6,N Current (RMS),A,17.9
,,2024-04-01T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
,,2024-04-01T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
,,2024-04-01T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.52
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.31
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
,,2024-04-01T01:10:00.000+00:00,feeder,5,N Current (RMS),A,39.5
,,2024-04-01T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
,,2024-04-01T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
,,2024-04-01T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.86
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
,,2024-04-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,61.2
,,2024-04-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-04-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
,,2024-04-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
,,2024-04-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.99
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
,,2024-04-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
,,2024-04-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
,,2024-04-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
,,2024-04-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-04-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-04-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
,,2024-04-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-01T01:10:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.9
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,56.28
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.01
,,2024-04-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
,,2024-04-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
,,2024-04-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
,,2024-04-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.65
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.17
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.97
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.43
,,2024-04-01T01:00:00.000+00:00,feeder,6,N Current (RMS),A,21.1
,,2024-04-01T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-04-01T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
,,2024-04-01T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.2
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.12
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.54
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.26
,,2024-04-01T01:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
,,2024-04-01T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
,,2024-04-01T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
,,2024-04-01T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.49
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
,,2024-04-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,,2024-04-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
,,2024-04-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,,2024-04-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
,,2024-04-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-04-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
,,2024-04-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-04-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
,,2024-04-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-04-01T01:00:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.29
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.46
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.68
,,2024-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
,,2024-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
,,2024-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
,,2024-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.86
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.75
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.71
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
,,2024-04-01T00:50:00.000+00:00,feeder,6,N Current (RMS),A,21.7
,,2024-04-01T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
,,2024-04-01T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
,,2024-04-01T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.5
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.37
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
,,2024-04-01T00:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
,,2024-04-01T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
,,2024-04-01T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
,,2024-04-01T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
,,2024-04-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
,,2024-04-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-04-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
,,2024-04-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-04-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
,,2024-04-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
,,2024-04-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-04-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-04-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-04-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-04-01T00:50:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.24
