Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.16
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.64
,,2024-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
,,2024-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
,,2024-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
,,2024-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.76
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.96
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.03
,,2024-04-01T00:40:00.000+00:00,feeder,6,N Current (RMS),A,22.0
,,2024-04-01T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
,,2024-04-01T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.4
,,2024-04-01T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.6
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.74
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.64
,,2024-04-01T00:40:00.000+00:00,feeder,5,N Current (RMS),A,32.7
,,2024-04-01T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
,,2024-04-01T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
,,2024-04-01T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.12
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
,,2024-04-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
,,2024-04-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
,,2024-04-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
,,2024-04-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.75
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
,,2024-04-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
,,2024-04-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-04-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
,,2024-04-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
,,2024-04-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
,,2024-04-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-01T00:40:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,41.08
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.88
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.29
,,2024-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
,,2024-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
,,2024-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
,,2024-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.67
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.1
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.59
,,2024-04-01T00:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
,,2024-04-01T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
,,2024-04-01T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,21.6
,,2024-04-01T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.5
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
,,2024-04-01T00:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
,,2024-04-01T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
,,2024-04-01T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
,,2024-04-01T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.65
,,2024-04-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
,,2024-04-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
,,2024-04-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
,,2024-04-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
,,2024-04-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
,,2024-04-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
,,2024-04-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
,,2024-04-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
,,2024-04-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
,,2024-04-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-04-01T00:30:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.95
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,43.07
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
,,2024-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
,,2024-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
,,2024-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.26
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.18
,,2024-04-01T00:20:00.000+00:00,feeder,6,N Current (RMS),A,21.8
,,2024-04-01T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
,,2024-04-01T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
,,2024-04-01T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.0
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
,,2024-04-01T00:20:00.000+00:00,feeder,5,N Current (RMS),A,29.7
,,2024-04-01T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
,,2024-04-01T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
,,2024-04-01T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.89
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
,,2024-04-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
,,2024-04-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
,,2024-04-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-04-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
,,2024-04-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-04-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
,,2024-04-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-04-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-04-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
,,2024-04-01T00:20:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.55
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.97
,,2024-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
,,2024-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
,,2024-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
,,2024-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.47
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.04
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.64
,,2024-04-01T00:10:00.000+00:00,feeder,6,N Current (RMS),A,23.5
,,2024-04-01T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
,,2024-04-01T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
,,2024-04-01T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,39.8
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.55
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.65
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
,,2024-04-01T00:10:00.000+00:00,feeder,5,N Current (RMS),A,36.2
,,2024-04-01T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
,,2024-04-01T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
,,2024-04-01T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.06
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
,,2024-04-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,55.0
,,2024-04-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-04-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
,,2024-04-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-04-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
,,2024-04-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-04-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-04-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
,,2024-04-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
,,2024-04-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
,,2024-04-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
,,2024-04-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
,,2024-04-01T00:10:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.97
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.77
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.74
,,2024-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
,,2024-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
,,2024-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
,,2024-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.52
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.09
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.74
,,2024-04-01T00:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
,,2024-04-01T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
,,2024-04-01T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
,,2024-04-01T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.49
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.64
,,2024-04-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
,,2024-04-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
,,2024-04-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
,,2024-04-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.49
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
,,2024-04-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,49.6
,,2024-04-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
,,2024-04-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
,,2024-04-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-04-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
,,2024-04-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-04-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
,,2024-04-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
,,2024-04-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-04-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
,,2024-04-01T00:00:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,54.5
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,52.13
,,2024-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
,,2024-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
,,2024-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
,,2024-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.46
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.92
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.89
,,2024-04-02T23:50:00.000+00:00,feeder,6,N Current (RMS),A,31.0
,,2024-04-02T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
,,2024-04-02T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
,,2024-04-02T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.9
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.38
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.15
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
,,2024-04-02T23:50:00.000+00:00,feeder,5,N Current (RMS),A,37.3
,,2024-04-02T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
,,2024-04-02T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
,,2024-04-02T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
,,2024-04-02T23:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
,,2024-04-02T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
,,2024-04-02T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.9
,,2024-04-02T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
,,2024-04-02T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-04-02T23:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-02T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-04-02T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-04-02T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
,,2024-04-02T23:50:00.000+00:00,feeder,1,N Current (RMS),A,27.9
,,2024-04-02T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
,,2024-04-02T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
,,2024-04-02T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-04-02T23:50:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.97
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,56.09
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
,,2024-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
,,2024-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
,,2024-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.28
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.4
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.66
,,2024-04-02T23:40:00.000+00:00,feeder,6,N Current (RMS),A,19.3
,,2024-04-02T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
,,2024-04-02T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
,,2024-04-02T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,36.2
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.87
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.36
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.99
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
,,2024-04-02T23:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
,,2024-04-02T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
,,2024-04-02T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
,,2024-04-02T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.14
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
,,2024-04-02T23:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
,,2024-04-02T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-04-02T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
,,2024-04-02T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-02T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
,,2024-04-02T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-02T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-02T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-04-02T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
,,2024-04-02T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-02T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
,,2024-04-02T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-02T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
,,2024-04-02T23:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.69
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.33
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
,,2024-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
,,2024-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
,,2024-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
,,2024-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.77
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.49
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.99
,,2024-04-02T23:30:00.000+00:00,feeder,6,N Current (RMS),A,19.9
,,2024-04-02T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.8
,,2024-04-02T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
,,2024-04-02T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.3
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.17
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
,,2024-04-02T23:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
,,2024-04-02T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.8
,,2024-04-02T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
,,2024-04-02T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.53
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
,,2024-04-02T23:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
,,2024-04-02T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
,,2024-04-02T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
,,2024-04-02T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
,,2024-04-02T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
,,2024-04-02T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-02T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-02T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-04-02T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
,,2024-04-02T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-04-02T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,,2024-04-02T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-04-02T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-02T23:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,44.34
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.99
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.23
,,2024-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
,,2024-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
,,2024-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
,,2024-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.89
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.72
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.74
,,2024-04-02T23:20:00.000+00:00,feeder,6,N Current (RMS),A,20.9
,,2024-04-02T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.8
,,2024-04-02T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,32.9
,,2024-04-02T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,40.4
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.39
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.76
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
,,2024-04-02T23:20:00.000+00:00,feeder,5,N Current (RMS),A,41.7
,,2024-04-02T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
,,2024-04-02T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
,,2024-04-02T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.36
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
,,2024-04-02T23:20:00.000+00:00,feeder,4,N Current (RMS),A,52.8
,,2024-04-02T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-02T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
,,2024-04-02T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-04-02T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
,,2024-04-02T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-02T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
,,2024-04-02T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
,,2024-04-02T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
,,2024-04-02T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-02T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
,,2024-04-02T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-04-02T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
,,2024-04-02T23:20:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.13
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,58.17
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,46.67
,,2024-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
,,2024-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
,,2024-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
,,2024-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.11
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.39
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.92
,,2024-04-02T23:10:00.000+00:00,feeder,6,N Current (RMS),A,24.7
,,2024-04-02T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.1
,,2024-04-02T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
,,2024-04-02T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,44.3
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.1
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.37
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
,,2024-04-02T23:10:00.000+00:00,feeder,5,N Current (RMS),A,36.4
,,2024-04-02T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
,,2024-04-02T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
,,2024-04-02T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.39
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
,,2024-04-02T23:10:00.000+00:00,feeder,4,N Current (RMS),A,61.0
,,2024-04-02T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
