Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,98.6
,,2024-04-02T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-02T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-04-02T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
,,2024-04-02T23:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-02T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-04-02T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-04-02T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
,,2024-04-02T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-02T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-04-02T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
,,2024-04-02T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-04-02T23:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.29
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.61
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,61.89
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,47.85
,,2024-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
,,2024-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
,,2024-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
,,2024-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.12
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.83
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.26
,,2024-04-02T23:00:00.000+00:00,feeder,6,N Current (RMS),A,28.7
,,2024-04-02T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
,,2024-04-02T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.0
,,2024-04-02T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
,,2024-04-02T23:00:00.000+00:00,feeder,5,N Current (RMS),A,42.8
,,2024-04-02T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.9
,,2024-04-02T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
,,2024-04-02T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.8
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.43
,,2024-04-02T23:00:00.000+00:00,feeder,4,N Current (RMS),A,65.4
,,2024-04-02T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-02T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.2
,,2024-04-02T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-04-02T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-04-02T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
,,2024-04-02T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
,,2024-04-02T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-02T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-02T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
,,2024-04-02T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
,,2024-04-02T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
,,2024-04-02T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-02T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-04-02T23:00:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,48.39
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,58.63
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.01
,,2024-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
,,2024-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
,,2024-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
,,2024-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.67
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.67
,,2024-04-02T22:50:00.000+00:00,feeder,6,N Current (RMS),A,27.2
,,2024-04-02T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
,,2024-04-02T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
,,2024-04-02T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,47.7
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.31
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.46
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.06
,,2024-04-02T22:50:00.000+00:00,feeder,5,N Current (RMS),A,46.2
,,2024-04-02T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
,,2024-04-02T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
,,2024-04-02T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.22
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
,,2024-04-02T22:50:00.000+00:00,feeder,4,N Current (RMS),A,62.0
,,2024-04-02T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-02T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.8
,,2024-04-02T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-02T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,,2024-04-02T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
,,2024-04-02T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-02T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-04-02T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-04-02T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
,,2024-04-02T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-02T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
,,2024-04-02T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
,,2024-04-02T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
,,2024-04-02T22:50:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.21
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.22
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.41
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.37
,,2024-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
,,2024-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
,,2024-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
,,2024-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.32
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.55
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.86
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.83
,,2024-04-02T22:40:00.000+00:00,feeder,6,N Current (RMS),A,24.1
,,2024-04-02T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
,,2024-04-02T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
,,2024-04-02T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.47
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
,,2024-04-02T22:40:00.000+00:00,feeder,5,N Current (RMS),A,46.2
,,2024-04-02T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
,,2024-04-02T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
,,2024-04-02T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.17
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
,,2024-04-02T22:40:00.000+00:00,feeder,4,N Current (RMS),A,74.2
,,2024-04-02T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
,,2024-04-02T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.8
,,2024-04-02T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-04-02T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-04-02T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-02T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
,,2024-04-02T22:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-04-02T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-04-02T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-04-02T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
,,2024-04-02T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-02T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-02T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-02T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-04-02T22:40:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.01
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,69.53
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,52.15
,,2024-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
,,2024-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
,,2024-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
,,2024-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.62
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.98
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.33
,,2024-04-02T22:30:00.000+00:00,feeder,6,N Current (RMS),A,30.9
,,2024-04-02T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.5
,,2024-04-02T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.9
,,2024-04-02T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.0
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.95
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.54
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
,,2024-04-02T22:30:00.000+00:00,feeder,5,N Current (RMS),A,58.3
,,2024-04-02T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
,,2024-04-02T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.7
,,2024-04-02T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.37
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
,,2024-04-02T22:30:00.000+00:00,feeder,4,N Current (RMS),A,65.8
,,2024-04-02T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
,,2024-04-02T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.4
,,2024-04-02T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-02T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
,,2024-04-02T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-02T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
,,2024-04-02T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-02T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-02T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
,,2024-04-02T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
,,2024-04-02T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-04-02T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
,,2024-04-02T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
,,2024-04-02T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
,,2024-04-02T22:30:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.34
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.85
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.33
,,2024-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
,,2024-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
,,2024-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
,,2024-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.52
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.78
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.37
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.64
,,2024-04-02T22:20:00.000+00:00,feeder,6,N Current (RMS),A,42.3
,,2024-04-02T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
,,2024-04-02T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
,,2024-04-02T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.0
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.5
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.38
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
,,2024-04-02T22:20:00.000+00:00,feeder,5,N Current (RMS),A,82.7
,,2024-04-02T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
,,2024-04-02T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.5
,,2024-04-02T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.99
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
,,2024-04-02T22:20:00.000+00:00,feeder,4,N Current (RMS),A,55.4
,,2024-04-02T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
,,2024-04-02T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.4
,,2024-04-02T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-04-02T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-02T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.68
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
,,2024-04-02T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-02T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-04-02T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
,,2024-04-02T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
,,2024-04-02T22:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-02T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
,,2024-04-02T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-02T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
,,2024-04-02T22:20:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.05
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.02
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,75.27
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.44
,,2024-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
,,2024-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
,,2024-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
,,2024-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.89
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.78
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.95
,,2024-04-02T22:10:00.000+00:00,feeder,6,N Current (RMS),A,41.6
,,2024-04-02T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
,,2024-04-02T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
,,2024-04-02T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.24
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.88
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.07
,,2024-04-02T22:10:00.000+00:00,feeder,5,N Current (RMS),A,75.3
,,2024-04-02T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
,,2024-04-02T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.7
,,2024-04-02T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.71
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
,,2024-04-02T22:10:00.000+00:00,feeder,4,N Current (RMS),A,49.2
,,2024-04-02T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-02T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
,,2024-04-02T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-04-02T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-02T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
,,2024-04-02T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-02T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-04-02T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
,,2024-04-02T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
,,2024-04-02T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-04-02T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
,,2024-04-02T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
,,2024-04-02T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-04-02T22:10:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,55.13
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,73.52
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.76
,,2024-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
,,2024-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
,,2024-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
,,2024-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.07
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.02
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.47
,,2024-04-02T22:00:00.000+00:00,feeder,6,N Current (RMS),A,42.3
,,2024-04-02T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.9
,,2024-04-02T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.3
,,2024-04-02T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.53
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.71
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
,,2024-04-02T22:00:00.000+00:00,feeder,5,N Current (RMS),A,52.6
,,2024-04-02T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
,,2024-04-02T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
,,2024-04-02T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.07
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
,,2024-04-02T22:00:00.000+00:00,feeder,4,N Current (RMS),A,43.6
,,2024-04-02T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
,,2024-04-02T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
,,2024-04-02T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-02T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-04-02T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
,,2024-04-02T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-02T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-04-02T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
,,2024-04-02T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
,,2024-04-02T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-02T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-04-02T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
,,2024-04-02T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
,,2024-04-02T22:00:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.48
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,69.81
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.92
,,2024-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
,,2024-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
,,2024-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
,,2024-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.23
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.4
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.25
,,2024-04-02T21:50:00.000+00:00,feeder,6,N Current (RMS),A,43.8
,,2024-04-02T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
,,2024-04-02T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
,,2024-04-02T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.2
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.6
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.75
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.15
,,2024-04-02T21:50:00.000+00:00,feeder,5,N Current (RMS),A,48.2
,,2024-04-02T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
,,2024-04-02T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
,,2024-04-02T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.29
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.39
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
,,2024-04-02T21:50:00.000+00:00,feeder,4,N Current (RMS),A,42.2
,,2024-04-02T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-04-02T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
,,2024-04-02T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-04-02T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.89
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
,,2024-04-02T21:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-02T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
,,2024-04-02T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
,,2024-04-02T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
,,2024-04-02T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-02T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
,,2024-04-02T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-04-02T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-04-02T21:50:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,61.3
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,71.28
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.09
,,2024-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
,,2024-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.7
,,2024-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
,,2024-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.39
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.02
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,26.01
,,2024-04-02T21:40:00.000+00:00,feeder,6,N Current (RMS),A,68.5
,,2024-04-02T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
,,2024-04-02T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
,,2024-04-02T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,104.7
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.44
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.06
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.65
,,2024-04-02T21:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
,,2024-04-02T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
,,2024-04-02T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
,,2024-04-02T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.66
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.46
,,2024-04-02T21:40:00.000+00:00,feeder,4,N Current (RMS),A,52.8
,,2024-04-02T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
,,2024-04-02T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
,,2024-04-02T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
,,2024-04-02T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
,,2024-04-02T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-02T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
,,2024-04-02T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-04-02T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
,,2024-04-02T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
,,2024-04-02T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
,,2024-04-02T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
,,2024-04-02T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
,,2024-04-02T21:40:00.000+00:00,transformer,,Temperature,C,16.3
