Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.0
,,2024-04-02T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.3
,,2024-04-02T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.2
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
,,2024-04-02T20:00:00.000+00:00,feeder,4,N Current (RMS),A,49.6
,,2024-04-02T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-04-02T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
,,2024-04-02T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-04-02T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
,,2024-04-02T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
,,2024-04-02T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-04-02T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.99
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
,,2024-04-02T20:00:00.000+00:00,feeder,2,N Current (RMS),A,71.7
,,2024-04-02T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
,,2024-04-02T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
,,2024-04-02T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
,,2024-04-02T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
,,2024-04-02T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
,,2024-04-02T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
,,2024-04-02T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
,,2024-04-02T20:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,67.46
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,106.45
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,77.91
,,2024-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,181.3
,,2024-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
,,2024-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.2
,,2024-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.85
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.97
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.89
,,2024-04-02T19:50:00.000+00:00,feeder,6,N Current (RMS),A,44.8
,,2024-04-02T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
,,2024-04-02T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.4
,,2024-04-02T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.8
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.69
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.03
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.48
,,2024-04-02T19:50:00.000+00:00,feeder,5,N Current (RMS),A,54.2
,,2024-04-02T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.6
,,2024-04-02T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
,,2024-04-02T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.0
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.92
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
,,2024-04-02T19:50:00.000+00:00,feeder,4,N Current (RMS),A,60.7
,,2024-04-02T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
,,2024-04-02T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.3
,,2024-04-02T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-04-02T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-04-02T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
,,2024-04-02T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.87
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
,,2024-04-02T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
,,2024-04-02T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
,,2024-04-02T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
,,2024-04-02T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.77
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
,,2024-04-02T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-02T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
,,2024-04-02T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
,,2024-04-02T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
,,2024-04-02T19:50:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,70.2
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,104.68
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.82
,,2024-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.0
,,2024-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
,,2024-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.5
,,2024-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.81
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.67
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.84
,,2024-04-02T19:40:00.000+00:00,feeder,6,N Current (RMS),A,49.9
,,2024-04-02T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
,,2024-04-02T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.0
,,2024-04-02T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.2
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.01
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.34
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.92
,,2024-04-02T19:40:00.000+00:00,feeder,5,N Current (RMS),A,75.5
,,2024-04-02T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,153.1
,,2024-04-02T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
,,2024-04-02T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.78
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.91
,,2024-04-02T19:40:00.000+00:00,feeder,4,N Current (RMS),A,71.4
,,2024-04-02T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
,,2024-04-02T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,130.9
,,2024-04-02T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,,2024-04-02T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-04-02T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-04-02T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.55
,,2024-04-02T19:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-02T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
,,2024-04-02T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
,,2024-04-02T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
,,2024-04-02T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-04-02T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
,,2024-04-02T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
,,2024-04-02T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
,,2024-04-02T19:40:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,80.71
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,103.79
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.85
,,2024-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
,,2024-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
,,2024-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.2
,,2024-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.16
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.74
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.05
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.91
,,2024-04-02T19:30:00.000+00:00,feeder,6,N Current (RMS),A,49.5
,,2024-04-02T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
,,2024-04-02T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.1
,,2024-04-02T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,92.5
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.76
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.56
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.84
,,2024-04-02T19:30:00.000+00:00,feeder,5,N Current (RMS),A,58.9
,,2024-04-02T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,127.7
,,2024-04-02T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.2
,,2024-04-02T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.58
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
,,2024-04-02T19:30:00.000+00:00,feeder,4,N Current (RMS),A,72.9
,,2024-04-02T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
,,2024-04-02T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,126.4
,,2024-04-02T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-02T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
,,2024-04-02T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-02T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
,,2024-04-02T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
,,2024-04-02T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-02T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
,,2024-04-02T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
,,2024-04-02T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.02
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
,,2024-04-02T19:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-04-02T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
,,2024-04-02T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
,,2024-04-02T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
,,2024-04-02T19:30:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.31
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,94.37
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,81.52
,,2024-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.6
,,2024-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
,,2024-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.4
,,2024-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.12
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.72
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.77
,,2024-04-02T19:20:00.000+00:00,feeder,6,N Current (RMS),A,46.5
,,2024-04-02T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,37.2
,,2024-04-02T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
,,2024-04-02T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.2
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.42
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.52
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.44
,,2024-04-02T19:20:00.000+00:00,feeder,5,N Current (RMS),A,58.9
,,2024-04-02T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,122.6
,,2024-04-02T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.3
,,2024-04-02T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.5
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.16
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.74
,,2024-04-02T19:20:00.000+00:00,feeder,4,N Current (RMS),A,66.2
,,2024-04-02T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-02T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.4
,,2024-04-02T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-04-02T19:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
,,2024-04-02T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
,,2024-04-02T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
,,2024-04-02T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.86
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
,,2024-04-02T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
,,2024-04-02T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
,,2024-04-02T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
,,2024-04-02T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.35
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
,,2024-04-02T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-02T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
,,2024-04-02T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
,,2024-04-02T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
,,2024-04-02T19:20:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.44
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,109.84
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,91.55
,,2024-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,179.4
,,2024-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
,,2024-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.5
,,2024-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.75
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.85
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.14
,,2024-04-02T19:10:00.000+00:00,feeder,6,N Current (RMS),A,55.5
,,2024-04-02T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.8
,,2024-04-02T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
,,2024-04-02T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,105.2
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.55
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.87
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.8
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.28
,,2024-04-02T19:10:00.000+00:00,feeder,5,N Current (RMS),A,66.8
,,2024-04-02T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.1
,,2024-04-02T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.1
,,2024-04-02T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.88
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.98
,,2024-04-02T19:10:00.000+00:00,feeder,4,N Current (RMS),A,68.3
,,2024-04-02T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
,,2024-04-02T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.4
,,2024-04-02T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-02T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
,,2024-04-02T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
,,2024-04-02T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
,,2024-04-02T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.9
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.31
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
,,2024-04-02T19:10:00.000+00:00,feeder,2,N Current (RMS),A,63.5
,,2024-04-02T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-04-02T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.3
,,2024-04-02T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.06
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
,,2024-04-02T19:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
,,2024-04-02T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
,,2024-04-02T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-04-02T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
,,2024-04-02T19:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.41
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,81.71
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,114.36
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,97.81
,,2024-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,172.8
,,2024-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
,,2024-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.5
,,2024-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.63
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.41
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.6
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.58
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.91
,,2024-04-02T19:00:00.000+00:00,feeder,6,N Current (RMS),A,45.6
,,2024-04-02T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.3
,,2024-04-02T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
,,2024-04-02T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,92.2
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.06
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.06
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.15
,,2024-04-02T19:00:00.000+00:00,feeder,5,N Current (RMS),A,70.1
,,2024-04-02T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,140.5
,,2024-04-02T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,136.0
,,2024-04-02T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.52
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
,,2024-04-02T19:00:00.000+00:00,feeder,4,N Current (RMS),A,71.6
,,2024-04-02T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
,,2024-04-02T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,126.2
,,2024-04-02T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-02T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
,,2024-04-02T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
,,2024-04-02T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
,,2024-04-02T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.73
,,2024-04-02T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.8
,,2024-04-02T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
,,2024-04-02T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
,,2024-04-02T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
,,2024-04-02T19:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
,,2024-04-02T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
,,2024-04-02T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
,,2024-04-02T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
,,2024-04-02T19:00:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,83.73
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,112.33
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
,,2024-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,163.2
,,2024-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
,,2024-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.8
,,2024-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.9
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.47
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.11
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.24
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.31
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.66
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.8
,,2024-04-02T18:50:00.000+00:00,feeder,6,N Current (RMS),A,50.3
,,2024-04-02T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.0
,,2024-04-02T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.7
,,2024-04-02T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.13
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.62
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.53
,,2024-04-02T18:50:00.000+00:00,feeder,5,N Current (RMS),A,75.5
,,2024-04-02T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,160.4
,,2024-04-02T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,142.4
,,2024-04-02T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.23
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,,2024-04-02T18:50:00.000+00:00,feeder,4,N Current (RMS),A,53.4
,,2024-04-02T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-04-02T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
,,2024-04-02T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T18:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,,2024-04-02T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-04-02T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-04-02T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.06
,,2024-04-02T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-02T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
,,2024-04-02T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
,,2024-04-02T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
,,2024-04-02T18:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-04-02T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
,,2024-04-02T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
,,2024-04-02T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
,,2024-04-02T18:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,88.56
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,101.85
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,91.3
,,2024-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
,,2024-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
,,2024-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.6
,,2024-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.13
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.78
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.72
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.51
,,2024-04-02T18:40:00.000+00:00,feeder,6,N Current (RMS),A,52.4
,,2024-04-02T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,51.8
,,2024-04-02T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.2
,,2024-04-02T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,103.3
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.1
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.21
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.56
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.85
,,2024-04-02T18:40:00.000+00:00,feeder,5,N Current (RMS),A,72.1
,,2024-04-02T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,169.8
,,2024-04-02T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,131.0
,,2024-04-02T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.5
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.77
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.99
,,2024-04-02T18:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
,,2024-04-02T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
,,2024-04-02T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.5
,,2024-04-02T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-02T18:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-04-02T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-02T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-02T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
,,2024-04-02T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-02T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-02T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
,,2024-04-02T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
,,2024-04-02T18:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
,,2024-04-02T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
,,2024-04-02T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
,,2024-04-02T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
,,2024-04-02T18:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,95.57
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,96.33
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.87
,,2024-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
,,2024-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
,,2024-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
,,2024-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.56
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.11
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.1
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.7
,,2024-04-02T18:30:00.000+00:00,feeder,6,N Current (RMS),A,45.0
,,2024-04-02T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
,,2024-04-02T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
,,2024-04-02T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,96.3
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.89
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.54
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.35
,,2024-04-02T18:30:00.000+00:00,feeder,5,N Current (RMS),A,73.4
,,2024-04-02T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,156.7
,,2024-04-02T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.2
,,2024-04-02T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.43
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.22
,,2024-04-02T18:30:00.000+00:00,feeder,4,N Current (RMS),A,57.3
,,2024-04-02T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-04-02T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,112.8
,,2024-04-02T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T18:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
,,2024-04-02T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-04-02T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-02T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
,,2024-04-02T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
,,2024-04-02T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-04-02T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
,,2024-04-02T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
