Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
,,2024-04-02T18:30:00.000+00:00,feeder,1,N Current (RMS),A,55.5
,,2024-04-02T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
,,2024-04-02T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
,,2024-04-02T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
,,2024-04-02T18:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,87.06
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,105.96
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,100.99
,,2024-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
,,2024-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
,,2024-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.7
,,2024-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.4
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.57
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.01
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,16.39
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.07
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.14
,,2024-04-02T18:20:00.000+00:00,feeder,6,N Current (RMS),A,49.9
,,2024-04-02T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,66.2
,,2024-04-02T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
,,2024-04-02T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.1
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.14
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.65
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.63
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.18
,,2024-04-02T18:20:00.000+00:00,feeder,5,N Current (RMS),A,78.9
,,2024-04-02T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,164.2
,,2024-04-02T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,158.7
,,2024-04-02T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.09
,,2024-04-02T18:20:00.000+00:00,feeder,4,N Current (RMS),A,45.1
,,2024-04-02T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
,,2024-04-02T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
,,2024-04-02T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T18:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
,,2024-04-02T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-02T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
,,2024-04-02T18:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-02T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-04-02T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
,,2024-04-02T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
,,2024-04-02T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
,,2024-04-02T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
,,2024-04-02T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
,,2024-04-02T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
,,2024-04-02T18:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,89.43
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,93.07
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,90.29
,,2024-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
,,2024-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
,,2024-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.4
,,2024-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.08
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.64
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.56
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.2
,,2024-04-02T18:10:00.000+00:00,feeder,6,N Current (RMS),A,42.3
,,2024-04-02T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,59.7
,,2024-04-02T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.2
,,2024-04-02T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.1
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.26
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.58
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.76
,,2024-04-02T18:10:00.000+00:00,feeder,5,N Current (RMS),A,79.2
,,2024-04-02T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,187.1
,,2024-04-02T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,130.6
,,2024-04-02T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.63
,,2024-04-02T18:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
,,2024-04-02T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-04-02T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
,,2024-04-02T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-02T18:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-04-02T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
,,2024-04-02T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-02T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-04-02T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
,,2024-04-02T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
,,2024-04-02T18:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-04-02T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
,,2024-04-02T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
,,2024-04-02T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
,,2024-04-02T18:10:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,94.84
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.57
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.97
,,2024-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
,,2024-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,382.0
,,2024-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
,,2024-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.83
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.19
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.44
,,2024-04-02T18:00:00.000+00:00,feeder,6,N Current (RMS),A,45.5
,,2024-04-02T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,51.7
,,2024-04-02T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
,,2024-04-02T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,63.14
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.72
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.73
,,2024-04-02T18:00:00.000+00:00,feeder,5,N Current (RMS),A,123.7
,,2024-04-02T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,252.2
,,2024-04-02T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,151.0
,,2024-04-02T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,88.3
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.23
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.49
,,2024-04-02T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.9
,,2024-04-02T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
,,2024-04-02T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
,,2024-04-02T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T18:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-04-02T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
,,2024-04-02T18:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-02T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-02T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
,,2024-04-02T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
,,2024-04-02T18:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
,,2024-04-02T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
,,2024-04-02T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
,,2024-04-02T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
,,2024-04-02T18:00:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,110.41
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.01
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,86.96
,,2024-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,148.1
,,2024-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.0
,,2024-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
,,2024-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.83
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.31
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.29
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.02
,,2024-04-02T17:50:00.000+00:00,feeder,6,N Current (RMS),A,46.0
,,2024-04-02T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,54.8
,,2024-04-02T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
,,2024-04-02T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,56.96
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.38
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.69
,,2024-04-02T17:50:00.000+00:00,feeder,5,N Current (RMS),A,111.0
,,2024-04-02T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,230.0
,,2024-04-02T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,127.9
,,2024-04-02T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.08
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.86
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
,,2024-04-02T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.0
,,2024-04-02T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
,,2024-04-02T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
,,2024-04-02T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T17:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
,,2024-04-02T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
,,2024-04-02T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-02T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
,,2024-04-02T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
,,2024-04-02T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
,,2024-04-02T17:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-04-02T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
,,2024-04-02T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
,,2024-04-02T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
,,2024-04-02T17:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,104.82
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.63
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.26
,,2024-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
,,2024-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.9
,,2024-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
,,2024-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.15
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.83
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.82
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.23
,,2024-04-02T17:40:00.000+00:00,feeder,6,N Current (RMS),A,59.6
,,2024-04-02T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.8
,,2024-04-02T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.3
,,2024-04-02T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,103.5
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,48.81
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.81
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.99
,,2024-04-02T17:40:00.000+00:00,feeder,5,N Current (RMS),A,92.6
,,2024-04-02T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,196.9
,,2024-04-02T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,112.2
,,2024-04-02T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.03
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
,,2024-04-02T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
,,2024-04-02T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-04-02T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
,,2024-04-02T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-02T17:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
,,2024-04-02T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
,,2024-04-02T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-02T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-02T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
,,2024-04-02T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
,,2024-04-02T17:40:00.000+00:00,feeder,1,N Current (RMS),A,50.0
,,2024-04-02T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
,,2024-04-02T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
,,2024-04-02T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
,,2024-04-02T17:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,95.76
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.51
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,84.89
,,2024-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
,,2024-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.5
,,2024-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
,,2024-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.46
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.72
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
,,2024-04-02T17:30:00.000+00:00,feeder,6,N Current (RMS),A,38.6
,,2024-04-02T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
,,2024-04-02T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
,,2024-04-02T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.2
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.01
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.93
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.51
,,2024-04-02T17:30:00.000+00:00,feeder,5,N Current (RMS),A,90.4
,,2024-04-02T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,193.1
,,2024-04-02T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.2
,,2024-04-02T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.1
,,2024-04-02T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
,,2024-04-02T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
,,2024-04-02T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
,,2024-04-02T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-02T17:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-04-02T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
,,2024-04-02T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-02T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-04-02T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
,,2024-04-02T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
,,2024-04-02T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-04-02T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
,,2024-04-02T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
,,2024-04-02T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
,,2024-04-02T17:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,89.03
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.55
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.37
,,2024-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
,,2024-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.2
,,2024-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
,,2024-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.56
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.07
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.28
,,2024-04-02T17:20:00.000+00:00,feeder,6,N Current (RMS),A,43.6
,,2024-04-02T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.0
,,2024-04-02T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
,,2024-04-02T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.2
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,52.83
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.5
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.38
,,2024-04-02T17:20:00.000+00:00,feeder,5,N Current (RMS),A,103.0
,,2024-04-02T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,212.7
,,2024-04-02T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.9
,,2024-04-02T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.21
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.93
,,2024-04-02T17:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
,,2024-04-02T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
,,2024-04-02T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
,,2024-04-02T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
,,2024-04-02T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.7
,,2024-04-02T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
,,2024-04-02T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-02T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
,,2024-04-02T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
,,2024-04-02T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
,,2024-04-02T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
,,2024-04-02T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
,,2024-04-02T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
,,2024-04-02T17:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,92.47
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,80.21
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,92.49
,,2024-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
,,2024-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
,,2024-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
,,2024-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.49
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.11
,,2024-04-02T17:10:00.000+00:00,feeder,6,N Current (RMS),A,48.4
,,2024-04-02T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
,,2024-04-02T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.8
,,2024-04-02T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.1
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.44
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.95
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.66
,,2024-04-02T17:10:00.000+00:00,feeder,5,N Current (RMS),A,79.2
,,2024-04-02T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,180.0
,,2024-04-02T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.7
,,2024-04-02T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.07
,,2024-04-02T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
,,2024-04-02T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
,,2024-04-02T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
,,2024-04-02T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T17:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
,,2024-04-02T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
,,2024-04-02T17:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-04-02T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-02T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-04-02T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
,,2024-04-02T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
,,2024-04-02T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
,,2024-04-02T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-04-02T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
,,2024-04-02T17:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,87.07
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.92
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.41
,,2024-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
,,2024-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.9
,,2024-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.1
,,2024-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.64
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.42
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.79
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.05
,,2024-04-02T17:00:00.000+00:00,feeder,6,N Current (RMS),A,26.6
,,2024-04-02T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.1
,,2024-04-02T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
,,2024-04-02T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.44
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.4
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.84
,,2024-04-02T17:00:00.000+00:00,feeder,5,N Current (RMS),A,76.2
,,2024-04-02T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,158.7
,,2024-04-02T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,130.1
,,2024-04-02T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.79
,,2024-04-02T17:00:00.000+00:00,feeder,4,N Current (RMS),A,50.3
,,2024-04-02T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
,,2024-04-02T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
,,2024-04-02T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.8
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T17:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
,,2024-04-02T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
,,2024-04-02T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
,,2024-04-02T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-02T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
,,2024-04-02T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
,,2024-04-02T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
,,2024-04-02T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
,,2024-04-02T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
,,2024-04-02T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
,,2024-04-02T17:00:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.68
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.93
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,82.02
,,2024-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
,,2024-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
,,2024-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
,,2024-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.08
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.3
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.63
