Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.4
,,2024-04-02T16:50:00.000+00:00,feeder,6,N Current (RMS),A,32.9
,,2024-04-02T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.3
,,2024-04-02T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
,,2024-04-02T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,51.8
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.65
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.74
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.42
,,2024-04-02T16:50:00.000+00:00,feeder,5,N Current (RMS),A,75.2
,,2024-04-02T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,163.0
,,2024-04-02T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,119.1
,,2024-04-02T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.32
,,2024-04-02T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-04-02T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
,,2024-04-02T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
,,2024-04-02T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T16:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
,,2024-04-02T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
,,2024-04-02T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-04-02T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
,,2024-04-02T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,,2024-04-02T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
,,2024-04-02T16:50:00.000+00:00,feeder,1,N Current (RMS),A,52.2
,,2024-04-02T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
,,2024-04-02T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
,,2024-04-02T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
,,2024-04-02T16:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.73
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,89.46
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.75
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.98
,,2024-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
,,2024-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
,,2024-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
,,2024-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.43
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.8
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.6
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.66
,,2024-04-02T16:40:00.000+00:00,feeder,6,N Current (RMS),A,51.2
,,2024-04-02T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.3
,,2024-04-02T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.0
,,2024-04-02T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.2
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.27
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.46
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.82
,,2024-04-02T16:40:00.000+00:00,feeder,5,N Current (RMS),A,67.2
,,2024-04-02T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,156.8
,,2024-04-02T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.5
,,2024-04-02T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
,,2024-04-02T16:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-04-02T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
,,2024-04-02T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
,,2024-04-02T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T16:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-04-02T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
,,2024-04-02T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
,,2024-04-02T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-04-02T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
,,2024-04-02T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.09
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
,,2024-04-02T16:40:00.000+00:00,feeder,1,N Current (RMS),A,52.7
,,2024-04-02T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
,,2024-04-02T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
,,2024-04-02T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
,,2024-04-02T16:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.58
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,85.84
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,79.22
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.58
,,2024-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
,,2024-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
,,2024-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
,,2024-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.56
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.4
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.61
,,2024-04-02T16:30:00.000+00:00,feeder,6,N Current (RMS),A,35.0
,,2024-04-02T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
,,2024-04-02T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
,,2024-04-02T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.76
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.6
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
,,2024-04-02T16:30:00.000+00:00,feeder,5,N Current (RMS),A,101.9
,,2024-04-02T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,190.4
,,2024-04-02T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.6
,,2024-04-02T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.32
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.6
,,2024-04-02T16:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
,,2024-04-02T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
,,2024-04-02T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.0
,,2024-04-02T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T16:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
,,2024-04-02T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
,,2024-04-02T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-04-02T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-04-02T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
,,2024-04-02T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
,,2024-04-02T16:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
,,2024-04-02T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
,,2024-04-02T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
,,2024-04-02T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
,,2024-04-02T16:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,96.39
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,89.97
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.81
,,2024-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
,,2024-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
,,2024-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
,,2024-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.23
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.53
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.31
,,2024-04-02T16:20:00.000+00:00,feeder,6,N Current (RMS),A,27.2
,,2024-04-02T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
,,2024-04-02T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
,,2024-04-02T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.2
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.64
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.27
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
,,2024-04-02T16:20:00.000+00:00,feeder,5,N Current (RMS),A,57.4
,,2024-04-02T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.7
,,2024-04-02T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.7
,,2024-04-02T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.84
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
,,2024-04-02T16:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
,,2024-04-02T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
,,2024-04-02T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
,,2024-04-02T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T16:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
,,2024-04-02T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
,,2024-04-02T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-02T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
,,2024-04-02T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-04-02T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
,,2024-04-02T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
,,2024-04-02T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
,,2024-04-02T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
,,2024-04-02T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
,,2024-04-02T16:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,80.37
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,82.13
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.85
,,2024-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
,,2024-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
,,2024-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
,,2024-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,15.29
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.33
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.63
,,2024-04-02T16:10:00.000+00:00,feeder,6,N Current (RMS),A,30.2
,,2024-04-02T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,61.6
,,2024-04-02T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.7
,,2024-04-02T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.51
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.45
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.71
,,2024-04-02T16:10:00.000+00:00,feeder,5,N Current (RMS),A,50.9
,,2024-04-02T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
,,2024-04-02T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.1
,,2024-04-02T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.42
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.35
,,2024-04-02T16:10:00.000+00:00,feeder,4,N Current (RMS),A,53.2
,,2024-04-02T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
,,2024-04-02T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.9
,,2024-04-02T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-04-02T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
,,2024-04-02T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-02T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
,,2024-04-02T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-02T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
,,2024-04-02T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,,2024-04-02T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.78
,,2024-04-02T16:10:00.000+00:00,feeder,1,N Current (RMS),A,58.5
,,2024-04-02T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
,,2024-04-02T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
,,2024-04-02T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
,,2024-04-02T16:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,77.79
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,91.0
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.12
,,2024-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
,,2024-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
,,2024-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
,,2024-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.21
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,19.87
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.3
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.99
,,2024-04-02T16:00:00.000+00:00,feeder,6,N Current (RMS),A,38.9
,,2024-04-02T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,81.7
,,2024-04-02T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
,,2024-04-02T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,79.5
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.54
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.27
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.18
,,2024-04-02T16:00:00.000+00:00,feeder,5,N Current (RMS),A,50.5
,,2024-04-02T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.4
,,2024-04-02T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
,,2024-04-02T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.94
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
,,2024-04-02T16:00:00.000+00:00,feeder,4,N Current (RMS),A,50.3
,,2024-04-02T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
,,2024-04-02T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.4
,,2024-04-02T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-04-02T16:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
,,2024-04-02T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
,,2024-04-02T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-02T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
,,2024-04-02T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-02T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-02T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-04-02T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.89
,,2024-04-02T16:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
,,2024-04-02T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
,,2024-04-02T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
,,2024-04-02T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.7
,,2024-04-02T16:00:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,81.5
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,94.76
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,87.57
,,2024-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
,,2024-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
,,2024-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
,,2024-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,356.6
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.07
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,21.32
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.13
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.37
,,2024-04-02T15:50:00.000+00:00,feeder,6,N Current (RMS),A,41.9
,,2024-04-02T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,87.7
,,2024-04-02T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.7
,,2024-04-02T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.54
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.78
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.59
,,2024-04-02T15:50:00.000+00:00,feeder,5,N Current (RMS),A,90.9
,,2024-04-02T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,163.3
,,2024-04-02T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,128.0
,,2024-04-02T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.73
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
,,2024-04-02T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
,,2024-04-02T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
,,2024-04-02T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,108.7
,,2024-04-02T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-02T15:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-04-02T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
,,2024-04-02T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-02T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
,,2024-04-02T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-02T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-02T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-04-02T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
,,2024-04-02T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-02T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
,,2024-04-02T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
,,2024-04-02T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
,,2024-04-02T15:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,89.18
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,101.54
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.64
,,2024-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
,,2024-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
,,2024-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.2
,,2024-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.84
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.58
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.1
,,2024-04-02T15:40:00.000+00:00,feeder,6,N Current (RMS),A,27.8
,,2024-04-02T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,59.8
,,2024-04-02T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,59.0
,,2024-04-02T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.72
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.25
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.71
,,2024-04-02T15:40:00.000+00:00,feeder,5,N Current (RMS),A,86.2
,,2024-04-02T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.1
,,2024-04-02T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.3
,,2024-04-02T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.59
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
,,2024-04-02T15:40:00.000+00:00,feeder,4,N Current (RMS),A,52.2
,,2024-04-02T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
,,2024-04-02T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,118.9
,,2024-04-02T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-04-02T15:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,,2024-04-02T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-04-02T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-04-02T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
,,2024-04-02T15:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
,,2024-04-02T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-04-02T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
,,2024-04-02T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
,,2024-04-02T15:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-02T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
,,2024-04-02T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
,,2024-04-02T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
,,2024-04-02T15:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,80.33
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,106.36
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.92
,,2024-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
,,2024-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
,,2024-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,429.6
,,2024-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.07
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.49
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.49
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.21
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.37
,,2024-04-02T15:30:00.000+00:00,feeder,6,N Current (RMS),A,28.4
,,2024-04-02T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.4
,,2024-04-02T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.0
,,2024-04-02T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.0
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.45
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.5
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.06
,,2024-04-02T15:30:00.000+00:00,feeder,5,N Current (RMS),A,58.1
,,2024-04-02T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.8
,,2024-04-02T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
,,2024-04-02T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.18
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
,,2024-04-02T15:30:00.000+00:00,feeder,4,N Current (RMS),A,64.7
,,2024-04-02T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
,,2024-04-02T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,134.9
,,2024-04-02T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-04-02T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
,,2024-04-02T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
,,2024-04-02T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-02T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-02T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-04-02T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.38
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
,,2024-04-02T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-04-02T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
,,2024-04-02T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
,,2024-04-02T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-04-02T15:30:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.03
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,79.09
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.18
,,2024-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
,,2024-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
,,2024-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
,,2024-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.18
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.84
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.76
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.99
,,2024-04-02T15:20:00.000+00:00,feeder,6,N Current (RMS),A,29.2
,,2024-04-02T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.9
,,2024-04-02T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
,,2024-04-02T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.7
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,31.54
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.26
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
,,2024-04-02T15:20:00.000+00:00,feeder,5,N Current (RMS),A,62.0
,,2024-04-02T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,127.3
,,2024-04-02T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
,,2024-04-02T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
,,2024-04-02T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
,,2024-04-02T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
,,2024-04-02T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
,,2024-04-02T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T15:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
