Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
,,2024-04-02T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-02T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-02T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-04-02T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
,,2024-04-02T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-02T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
,,2024-04-02T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-02T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-04-02T15:20:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.24
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.08
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.57
,,2024-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
,,2024-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
,,2024-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
,,2024-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.37
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.47
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.2
,,2024-04-02T15:10:00.000+00:00,feeder,6,N Current (RMS),A,33.3
,,2024-04-02T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,45.8
,,2024-04-02T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
,,2024-04-02T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.5
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.75
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.7
,,2024-04-02T15:10:00.000+00:00,feeder,5,N Current (RMS),A,50.2
,,2024-04-02T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,122.5
,,2024-04-02T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
,,2024-04-02T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.1
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.07
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.13
,,2024-04-02T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
,,2024-04-02T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
,,2024-04-02T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
,,2024-04-02T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-02T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-04-02T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
,,2024-04-02T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-02T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-04-02T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
,,2024-04-02T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
,,2024-04-02T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-02T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
,,2024-04-02T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-04-02T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
,,2024-04-02T15:10:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.98
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,61.03
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.62
,,2024-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
,,2024-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
,,2024-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
,,2024-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,14.0
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.49
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.85
,,2024-04-02T15:00:00.000+00:00,feeder,6,N Current (RMS),A,34.7
,,2024-04-02T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,56.5
,,2024-04-02T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.2
,,2024-04-02T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.87
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.31
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.6
,,2024-04-02T15:00:00.000+00:00,feeder,5,N Current (RMS),A,57.1
,,2024-04-02T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.8
,,2024-04-02T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
,,2024-04-02T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.75
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
,,2024-04-02T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
,,2024-04-02T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
,,2024-04-02T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
,,2024-04-02T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
,,2024-04-02T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
,,2024-04-02T15:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-02T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
,,2024-04-02T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
,,2024-04-02T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
,,2024-04-02T15:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
,,2024-04-02T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
,,2024-04-02T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-02T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-04-02T15:00:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,76.09
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.51
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,65.29
,,2024-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.4
,,2024-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.9
,,2024-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
,,2024-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,11.06
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.75
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.06
,,2024-04-02T14:50:00.000+00:00,feeder,6,N Current (RMS),A,38.0
,,2024-04-02T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
,,2024-04-02T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.6
,,2024-04-02T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.9
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.73
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.79
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
,,2024-04-02T14:50:00.000+00:00,feeder,5,N Current (RMS),A,51.5
,,2024-04-02T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,116.9
,,2024-04-02T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
,,2024-04-02T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
,,2024-04-02T14:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
,,2024-04-02T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
,,2024-04-02T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
,,2024-04-02T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-02T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
,,2024-04-02T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-02T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-04-02T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-04-02T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
,,2024-04-02T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-02T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
,,2024-04-02T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-04-02T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
,,2024-04-02T14:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.5
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.4
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.34
,,2024-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
,,2024-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
,,2024-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
,,2024-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.14
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.6
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.2
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.83
,,2024-04-02T14:40:00.000+00:00,feeder,6,N Current (RMS),A,47.7
,,2024-04-02T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
,,2024-04-02T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
,,2024-04-02T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,96.5
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.29
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.79
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.96
,,2024-04-02T14:40:00.000+00:00,feeder,5,N Current (RMS),A,66.2
,,2024-04-02T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,121.9
,,2024-04-02T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
,,2024-04-02T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
,,2024-04-02T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
,,2024-04-02T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
,,2024-04-02T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
,,2024-04-02T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-02T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-04-02T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
,,2024-04-02T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-02T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,,2024-04-02T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
,,2024-04-02T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
,,2024-04-02T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-02T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
,,2024-04-02T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-02T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
,,2024-04-02T14:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,66.68
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.12
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,69.28
,,2024-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
,,2024-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.4
,,2024-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
,,2024-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.17
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.4
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.98
,,2024-04-02T14:30:00.000+00:00,feeder,6,N Current (RMS),A,45.9
,,2024-04-02T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,45.0
,,2024-04-02T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.4
,,2024-04-02T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,93.9
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.13
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.15
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.34
,,2024-04-02T14:30:00.000+00:00,feeder,5,N Current (RMS),A,93.7
,,2024-04-02T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,161.8
,,2024-04-02T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
,,2024-04-02T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.71
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.15
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.58
,,2024-04-02T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-04-02T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
,,2024-04-02T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
,,2024-04-02T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-02T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
,,2024-04-02T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
,,2024-04-02T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
,,2024-04-02T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
,,2024-04-02T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-04-02T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
,,2024-04-02T14:30:00.000+00:00,feeder,1,N Current (RMS),A,55.8
,,2024-04-02T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
,,2024-04-02T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
,,2024-04-02T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
,,2024-04-02T14:30:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,78.07
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,68.8
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.81
,,2024-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
,,2024-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
,,2024-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
,,2024-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.84
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.84
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.74
,,2024-04-02T14:20:00.000+00:00,feeder,6,N Current (RMS),A,35.4
,,2024-04-02T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.1
,,2024-04-02T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.0
,,2024-04-02T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.31
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.71
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
,,2024-04-02T14:20:00.000+00:00,feeder,5,N Current (RMS),A,69.4
,,2024-04-02T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,145.6
,,2024-04-02T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
,,2024-04-02T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
,,2024-04-02T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
,,2024-04-02T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
,,2024-04-02T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
,,2024-04-02T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T14:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
,,2024-04-02T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
,,2024-04-02T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-02T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-02T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-02T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
,,2024-04-02T14:20:00.000+00:00,feeder,1,N Current (RMS),A,65.4
,,2024-04-02T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
,,2024-04-02T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-04-02T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
,,2024-04-02T14:20:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,80.21
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,61.61
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.78
,,2024-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
,,2024-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
,,2024-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
,,2024-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,14.4
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.09
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.1
,,2024-04-02T14:10:00.000+00:00,feeder,6,N Current (RMS),A,39.6
,,2024-04-02T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,58.0
,,2024-04-02T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
,,2024-04-02T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.4
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.16
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.56
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.71
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.45
,,2024-04-02T14:10:00.000+00:00,feeder,5,N Current (RMS),A,68.1
,,2024-04-02T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,139.0
,,2024-04-02T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
,,2024-04-02T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
,,2024-04-02T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-04-02T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
,,2024-04-02T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
,,2024-04-02T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-02T14:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
,,2024-04-02T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
,,2024-04-02T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-02T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-02T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
,,2024-04-02T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
,,2024-04-02T14:10:00.000+00:00,feeder,1,N Current (RMS),A,71.0
,,2024-04-02T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
,,2024-04-02T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-04-02T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-04-02T14:10:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.96
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,64.36
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.29
,,2024-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
,,2024-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
,,2024-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
,,2024-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.76
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.79
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,24.06
,,2024-04-02T14:00:00.000+00:00,feeder,6,N Current (RMS),A,46.0
,,2024-04-02T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.6
,,2024-04-02T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.9
,,2024-04-02T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.24
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.47
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.98
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.29
,,2024-04-02T14:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
,,2024-04-02T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
,,2024-04-02T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
,,2024-04-02T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.25
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.44
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
,,2024-04-02T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-04-02T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
,,2024-04-02T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
,,2024-04-02T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-04-02T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
,,2024-04-02T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-04-02T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
,,2024-04-02T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
,,2024-04-02T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.83
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
,,2024-04-02T14:00:00.000+00:00,feeder,1,N Current (RMS),A,56.7
,,2024-04-02T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
,,2024-04-02T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-02T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
,,2024-04-02T14:00:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,65.44
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,66.04
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,72.27
,,2024-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
,,2024-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
,,2024-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
,,2024-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.19
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.93
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.44
,,2024-04-02T13:50:00.000+00:00,feeder,6,N Current (RMS),A,39.7
,,2024-04-02T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.1
,,2024-04-02T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.0
,,2024-04-02T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,95.0
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.99
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.41
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
,,2024-04-02T13:50:00.000+00:00,feeder,5,N Current (RMS),A,68.5
,,2024-04-02T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
,,2024-04-02T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.3
,,2024-04-02T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.74
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
,,2024-04-02T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
,,2024-04-02T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
,,2024-04-02T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
,,2024-04-02T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T13:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-04-02T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
,,2024-04-02T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
,,2024-04-02T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-04-02T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
,,2024-04-02T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
,,2024-04-02T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-02T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
,,2024-04-02T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
,,2024-04-02T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-04-02T13:50:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
