Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,60.22
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,77.84
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.62
,,2024-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
,,2024-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
,,2024-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
,,2024-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.32
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.73
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.18
,,2024-04-02T13:40:00.000+00:00,feeder,6,N Current (RMS),A,44.8
,,2024-04-02T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.6
,,2024-04-02T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
,,2024-04-02T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.24
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.9
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.54
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.94
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
,,2024-04-02T13:40:00.000+00:00,feeder,5,N Current (RMS),A,54.1
,,2024-04-02T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
,,2024-04-02T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
,,2024-04-02T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
,,2024-04-02T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-04-02T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
,,2024-04-02T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
,,2024-04-02T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-02T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
,,2024-04-02T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
,,2024-04-02T13:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
,,2024-04-02T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-02T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-04-02T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
,,2024-04-02T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-04-02T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
,,2024-04-02T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-04-02T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-02T13:40:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.06
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,60.19
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,58.03
,,2024-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
,,2024-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
,,2024-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
,,2024-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.22
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.02
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.26
,,2024-04-02T13:30:00.000+00:00,feeder,6,N Current (RMS),A,45.2
,,2024-04-02T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.1
,,2024-04-02T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.7
,,2024-04-02T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.9
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.87
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
,,2024-04-02T13:30:00.000+00:00,feeder,5,N Current (RMS),A,43.3
,,2024-04-02T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
,,2024-04-02T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
,,2024-04-02T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
,,2024-04-02T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
,,2024-04-02T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
,,2024-04-02T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
,,2024-04-02T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
,,2024-04-02T13:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
,,2024-04-02T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.66
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
,,2024-04-02T13:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
,,2024-04-02T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-02T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
,,2024-04-02T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
,,2024-04-02T13:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
,,2024-04-02T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,,2024-04-02T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-04-02T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-04-02T13:30:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.66
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.96
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.91
,,2024-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
,,2024-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
,,2024-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
,,2024-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.55
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.76
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.54
,,2024-04-02T13:20:00.000+00:00,feeder,6,N Current (RMS),A,37.2
,,2024-04-02T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,54.4
,,2024-04-02T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
,,2024-04-02T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.39
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.48
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
,,2024-04-02T13:20:00.000+00:00,feeder,5,N Current (RMS),A,55.9
,,2024-04-02T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
,,2024-04-02T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
,,2024-04-02T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.43
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
,,2024-04-02T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.5
,,2024-04-02T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
,,2024-04-02T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
,,2024-04-02T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
,,2024-04-02T13:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
,,2024-04-02T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
,,2024-04-02T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
,,2024-04-02T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
,,2024-04-02T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
,,2024-04-02T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
,,2024-04-02T13:20:00.000+00:00,feeder,1,N Current (RMS),A,48.5
,,2024-04-02T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
,,2024-04-02T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-04-02T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
,,2024-04-02T13:20:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,61.67
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.24
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,68.34
,,2024-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
,,2024-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
,,2024-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
,,2024-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.6
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.84
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.5
,,2024-04-02T13:10:00.000+00:00,feeder,6,N Current (RMS),A,44.6
,,2024-04-02T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
,,2024-04-02T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,69.2
,,2024-04-02T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.4
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.5
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.33
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
,,2024-04-02T13:10:00.000+00:00,feeder,5,N Current (RMS),A,86.0
,,2024-04-02T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
,,2024-04-02T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,126.1
,,2024-04-02T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.69
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
,,2024-04-02T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
,,2024-04-02T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
,,2024-04-02T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
,,2024-04-02T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
,,2024-04-02T13:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-04-02T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
,,2024-04-02T13:10:00.000+00:00,feeder,2,N Current (RMS),A,74.9
,,2024-04-02T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-04-02T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-04-02T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.4
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
,,2024-04-02T13:10:00.000+00:00,feeder,1,N Current (RMS),A,68.9
,,2024-04-02T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
,,2024-04-02T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-04-02T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
,,2024-04-02T13:10:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,64.21
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,81.74
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,90.51
,,2024-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
,,2024-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
,,2024-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
,,2024-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.85
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.63
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.41
,,2024-04-02T13:00:00.000+00:00,feeder,6,N Current (RMS),A,42.6
,,2024-04-02T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
,,2024-04-02T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.6
,,2024-04-02T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.9
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.72
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.57
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
,,2024-04-02T13:00:00.000+00:00,feeder,5,N Current (RMS),A,68.2
,,2024-04-02T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
,,2024-04-02T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
,,2024-04-02T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.75
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
,,2024-04-02T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
,,2024-04-02T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
,,2024-04-02T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
,,2024-04-02T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
,,2024-04-02T13:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,,2024-04-02T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.98
,,2024-04-02T13:00:00.000+00:00,feeder,2,N Current (RMS),A,73.3
,,2024-04-02T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-04-02T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-04-02T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
,,2024-04-02T13:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-02T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
,,2024-04-02T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-04-02T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,,2024-04-02T13:00:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.73
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.84
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.3
,,2024-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
,,2024-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
,,2024-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
,,2024-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.81
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.97
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.86
,,2024-04-02T12:50:00.000+00:00,feeder,6,N Current (RMS),A,42.6
,,2024-04-02T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,56.4
,,2024-04-02T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
,,2024-04-02T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,93.2
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.96
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.57
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
,,2024-04-02T12:50:00.000+00:00,feeder,5,N Current (RMS),A,53.1
,,2024-04-02T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
,,2024-04-02T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
,,2024-04-02T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.72
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.34
,,2024-04-02T12:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
,,2024-04-02T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
,,2024-04-02T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
,,2024-04-02T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
,,2024-04-02T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
,,2024-04-02T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.79
,,2024-04-02T12:50:00.000+00:00,feeder,2,N Current (RMS),A,73.6
,,2024-04-02T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
,,2024-04-02T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-02T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.75
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
,,2024-04-02T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-04-02T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
,,2024-04-02T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-02T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
,,2024-04-02T12:50:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.88
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,68.39
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,77.89
,,2024-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,142.0
,,2024-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
,,2024-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
,,2024-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.97
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.11
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.45
,,2024-04-02T12:40:00.000+00:00,feeder,6,N Current (RMS),A,31.7
,,2024-04-02T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,56.7
,,2024-04-02T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,73.4
,,2024-04-02T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.4
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.25
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.36
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
,,2024-04-02T12:40:00.000+00:00,feeder,5,N Current (RMS),A,45.5
,,2024-04-02T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
,,2024-04-02T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
,,2024-04-02T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.71
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
,,2024-04-02T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
,,2024-04-02T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
,,2024-04-02T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
,,2024-04-02T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T12:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
,,2024-04-02T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
,,2024-04-02T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-04-02T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-04-02T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
,,2024-04-02T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
,,2024-04-02T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
,,2024-04-02T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
,,2024-04-02T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,,2024-04-02T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-04-02T12:40:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.74
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.63
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.71
,,2024-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.4
,,2024-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
,,2024-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
,,2024-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.07
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.57
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.46
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.02
,,2024-04-02T12:30:00.000+00:00,feeder,6,N Current (RMS),A,38.8
,,2024-04-02T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,54.6
,,2024-04-02T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.3
,,2024-04-02T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.3
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.55
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.23
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
,,2024-04-02T12:30:00.000+00:00,feeder,5,N Current (RMS),A,48.5
,,2024-04-02T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
,,2024-04-02T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
,,2024-04-02T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.2
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
,,2024-04-02T12:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
,,2024-04-02T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
,,2024-04-02T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
,,2024-04-02T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-02T12:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
,,2024-04-02T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
,,2024-04-02T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-02T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-02T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-02T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
,,2024-04-02T12:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
,,2024-04-02T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
,,2024-04-02T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-02T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-02T12:30:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.4
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,71.58
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.65
,,2024-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
,,2024-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
,,2024-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
,,2024-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.96
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.7
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,21.78
,,2024-04-02T12:20:00.000+00:00,feeder,6,N Current (RMS),A,40.6
,,2024-04-02T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,48.8
,,2024-04-02T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.7
,,2024-04-02T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,89.3
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.81
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.75
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.05
,,2024-04-02T12:20:00.000+00:00,feeder,5,N Current (RMS),A,58.6
,,2024-04-02T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
,,2024-04-02T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
,,2024-04-02T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.39
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.57
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
,,2024-04-02T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
,,2024-04-02T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
,,2024-04-02T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
,,2024-04-02T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-02T12:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
,,2024-04-02T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
,,2024-04-02T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-02T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-04-02T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-04-02T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.59
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
,,2024-04-02T12:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-02T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
,,2024-04-02T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
,,2024-04-02T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
,,2024-04-02T12:20:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,75.63
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.46
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.42
,,2024-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
,,2024-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
,,2024-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
,,2024-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.84
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.9
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.12
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.94
,,2024-04-02T12:10:00.000+00:00,feeder,6,N Current (RMS),A,43.2
,,2024-04-02T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
,,2024-04-02T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
,,2024-04-02T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,82.0
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.07
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.34
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
,,2024-04-02T12:10:00.000+00:00,feeder,5,N Current (RMS),A,78.3
,,2024-04-02T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
,,2024-04-02T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.8
,,2024-04-02T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.74
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
