Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
,,2024-04-02T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
,,2024-04-02T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
,,2024-04-02T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-02T12:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
,,2024-04-02T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.03
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
,,2024-04-02T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-02T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-02T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-04-02T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
,,2024-04-02T12:10:00.000+00:00,feeder,1,N Current (RMS),A,52.5
,,2024-04-02T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
,,2024-04-02T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-04-02T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
,,2024-04-02T12:10:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,60.44
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.46
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
,,2024-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,115.1
,,2024-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
,,2024-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
,,2024-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.66
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.05
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,23.53
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.2
,,2024-04-02T12:00:00.000+00:00,feeder,6,N Current (RMS),A,53.5
,,2024-04-02T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,40.7
,,2024-04-02T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,95.4
,,2024-04-02T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,83.4
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.48
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.09
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
,,2024-04-02T12:00:00.000+00:00,feeder,5,N Current (RMS),A,74.3
,,2024-04-02T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
,,2024-04-02T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
,,2024-04-02T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
,,2024-04-02T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
,,2024-04-02T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
,,2024-04-02T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
,,2024-04-02T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-04-02T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
,,2024-04-02T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.84
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
,,2024-04-02T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-02T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-04-02T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
,,2024-04-02T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
,,2024-04-02T12:00:00.000+00:00,feeder,1,N Current (RMS),A,73.6
,,2024-04-02T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
,,2024-04-02T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-04-02T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
,,2024-04-02T12:00:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.11
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,62.95
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.73
,,2024-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
,,2024-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
,,2024-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
,,2024-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.18
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.13
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.12
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.03
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.39
,,2024-04-02T11:50:00.000+00:00,feeder,6,N Current (RMS),A,39.0
,,2024-04-02T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
,,2024-04-02T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.3
,,2024-04-02T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.09
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.19
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.06
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
,,2024-04-02T11:50:00.000+00:00,feeder,5,N Current (RMS),A,61.3
,,2024-04-02T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
,,2024-04-02T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
,,2024-04-02T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
,,2024-04-02T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-04-02T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,,2024-04-02T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
,,2024-04-02T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-02T11:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
,,2024-04-02T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
,,2024-04-02T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-02T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-04-02T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-04-02T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.37
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
,,2024-04-02T11:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
,,2024-04-02T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
,,2024-04-02T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
,,2024-04-02T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-04-02T11:50:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.58
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.49
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.09
,,2024-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
,,2024-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
,,2024-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
,,2024-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.37
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.55
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.38
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.35
,,2024-04-02T11:40:00.000+00:00,feeder,6,N Current (RMS),A,44.9
,,2024-04-02T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
,,2024-04-02T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,74.3
,,2024-04-02T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.56
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.43
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
,,2024-04-02T11:40:00.000+00:00,feeder,5,N Current (RMS),A,54.3
,,2024-04-02T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.9
,,2024-04-02T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
,,2024-04-02T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.89
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.79
,,2024-04-02T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
,,2024-04-02T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
,,2024-04-02T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
,,2024-04-02T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T11:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
,,2024-04-02T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.83
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
,,2024-04-02T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-02T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
,,2024-04-02T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-04-02T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.96
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
,,2024-04-02T11:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
,,2024-04-02T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
,,2024-04-02T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
,,2024-04-02T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
,,2024-04-02T11:40:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.86
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,67.26
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.35
,,2024-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
,,2024-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
,,2024-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
,,2024-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.81
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.63
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.89
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.64
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.2
,,2024-04-02T11:30:00.000+00:00,feeder,6,N Current (RMS),A,46.2
,,2024-04-02T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,48.8
,,2024-04-02T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.5
,,2024-04-02T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.1
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.93
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
,,2024-04-02T11:30:00.000+00:00,feeder,5,N Current (RMS),A,72.6
,,2024-04-02T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
,,2024-04-02T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
,,2024-04-02T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.49
,,2024-04-02T11:30:00.000+00:00,feeder,4,N Current (RMS),A,63.3
,,2024-04-02T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
,,2024-04-02T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
,,2024-04-02T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,127.2
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
,,2024-04-02T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.44
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
,,2024-04-02T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-04-02T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
,,2024-04-02T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-04-02T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.64
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
,,2024-04-02T11:30:00.000+00:00,feeder,1,N Current (RMS),A,53.6
,,2024-04-02T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
,,2024-04-02T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
,,2024-04-02T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
,,2024-04-02T11:30:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.67
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,73.48
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,83.84
,,2024-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
,,2024-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
,,2024-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
,,2024-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.41
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.96
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.86
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.15
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.69
,,2024-04-02T11:20:00.000+00:00,feeder,6,N Current (RMS),A,33.8
,,2024-04-02T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,56.1
,,2024-04-02T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,82.7
,,2024-04-02T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.3
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.35
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.02
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
,,2024-04-02T11:20:00.000+00:00,feeder,5,N Current (RMS),A,61.3
,,2024-04-02T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
,,2024-04-02T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
,,2024-04-02T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.73
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.38
,,2024-04-02T11:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
,,2024-04-02T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
,,2024-04-02T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
,,2024-04-02T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-04-02T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.88
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
,,2024-04-02T11:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
,,2024-04-02T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-04-02T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
,,2024-04-02T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
,,2024-04-02T11:20:00.000+00:00,feeder,1,N Current (RMS),A,60.3
,,2024-04-02T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
,,2024-04-02T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-04-02T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
,,2024-04-02T11:20:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.06
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.21
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.59
,,2024-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
,,2024-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
,,2024-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
,,2024-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.0
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.65
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.37
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.68
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.53
,,2024-04-02T11:10:00.000+00:00,feeder,6,N Current (RMS),A,35.6
,,2024-04-02T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,54.4
,,2024-04-02T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.4
,,2024-04-02T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.95
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.79
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
,,2024-04-02T11:10:00.000+00:00,feeder,5,N Current (RMS),A,54.9
,,2024-04-02T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
,,2024-04-02T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
,,2024-04-02T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.49
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
,,2024-04-02T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
,,2024-04-02T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
,,2024-04-02T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
,,2024-04-02T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-04-02T11:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
,,2024-04-02T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.4
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
,,2024-04-02T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-02T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
,,2024-04-02T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
,,2024-04-02T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.05
,,2024-04-02T11:10:00.000+00:00,feeder,1,N Current (RMS),A,54.4
,,2024-04-02T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
,,2024-04-02T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
,,2024-04-02T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
,,2024-04-02T11:10:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.2
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.53
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.07
,,2024-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
,,2024-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
,,2024-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
,,2024-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.24
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.73
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.33
,,2024-04-02T11:00:00.000+00:00,feeder,6,N Current (RMS),A,35.2
,,2024-04-02T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,46.5
,,2024-04-02T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.6
,,2024-04-02T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.82
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.45
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.88
,,2024-04-02T11:00:00.000+00:00,feeder,5,N Current (RMS),A,59.7
,,2024-04-02T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,118.3
,,2024-04-02T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
,,2024-04-02T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.02
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
,,2024-04-02T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,,2024-04-02T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-04-02T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
,,2024-04-02T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-04-02T11:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
,,2024-04-02T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
,,2024-04-02T11:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
,,2024-04-02T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
,,2024-04-02T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
,,2024-04-02T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
,,2024-04-02T11:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
,,2024-04-02T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
,,2024-04-02T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
,,2024-04-02T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
,,2024-04-02T11:00:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.36
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.91
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,61.67
,,2024-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
,,2024-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
,,2024-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
,,2024-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.57
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.45
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.08
,,2024-04-02T10:50:00.000+00:00,feeder,6,N Current (RMS),A,37.9
,,2024-04-02T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.9
,,2024-04-02T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.2
,,2024-04-02T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.2
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.09
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.52
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
,,2024-04-02T10:50:00.000+00:00,feeder,5,N Current (RMS),A,56.7
,,2024-04-02T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.4
,,2024-04-02T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
,,2024-04-02T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.1
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
,,2024-04-02T10:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
,,2024-04-02T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
,,2024-04-02T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
,,2024-04-02T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T10:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
,,2024-04-02T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
,,2024-04-02T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-02T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
,,2024-04-02T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
,,2024-04-02T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
,,2024-04-02T10:50:00.000+00:00,feeder,1,N Current (RMS),A,61.3
,,2024-04-02T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
,,2024-04-02T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-02T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
,,2024-04-02T10:50:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.4
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.44
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.98
,,2024-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
,,2024-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
,,2024-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
,,2024-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.45
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.13
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.91
,,2024-04-02T10:40:00.000+00:00,feeder,6,N Current (RMS),A,37.0
,,2024-04-02T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
,,2024-04-02T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
,,2024-04-02T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.77
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.92
,,2024-04-02T10:40:00.000+00:00,feeder,5,N Current (RMS),A,53.5
,,2024-04-02T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
,,2024-04-02T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
,,2024-04-02T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
,,2024-04-02T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-02T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
,,2024-04-02T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
,,2024-04-02T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T10:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
,,2024-04-02T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-6.57
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
,,2024-04-02T10:40:00.000+00:00,feeder,2,N Current (RMS),A,71.9
,,2024-04-02T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-04-02T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
,,2024-04-02T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
,,2024-04-02T10:40:00.000+00:00,feeder,1,N Current (RMS),A,43.9
,,2024-04-02T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
,,2024-04-02T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
