Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-04-02T10:40:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.5
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,60.67
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.32
,,2024-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
,,2024-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
,,2024-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
,,2024-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.88
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.41
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.38
,,2024-04-02T10:30:00.000+00:00,feeder,6,N Current (RMS),A,36.5
,,2024-04-02T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.7
,,2024-04-02T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
,,2024-04-02T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.36
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.61
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.92
,,2024-04-02T10:30:00.000+00:00,feeder,5,N Current (RMS),A,44.0
,,2024-04-02T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.1
,,2024-04-02T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
,,2024-04-02T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.5
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.8
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
,,2024-04-02T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
,,2024-04-02T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
,,2024-04-02T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
,,2024-04-02T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
,,2024-04-02T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
,,2024-04-02T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.87
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.02
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
,,2024-04-02T10:30:00.000+00:00,feeder,2,N Current (RMS),A,71.0
,,2024-04-02T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
,,2024-04-02T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
,,2024-04-02T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.79
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
,,2024-04-02T10:30:00.000+00:00,feeder,1,N Current (RMS),A,71.1
,,2024-04-02T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.1
,,2024-04-02T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
,,2024-04-02T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-02T10:30:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,73.67
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,78.81
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.07
,,2024-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
,,2024-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.6
,,2024-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
,,2024-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.78
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.49
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.9
,,2024-04-02T10:20:00.000+00:00,feeder,6,N Current (RMS),A,27.4
,,2024-04-02T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.1
,,2024-04-02T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.7
,,2024-04-02T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.3
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.44
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.87
,,2024-04-02T10:20:00.000+00:00,feeder,5,N Current (RMS),A,45.1
,,2024-04-02T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
,,2024-04-02T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
,,2024-04-02T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.24
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
,,2024-04-02T10:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
,,2024-04-02T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
,,2024-04-02T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,122.2
,,2024-04-02T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-02T10:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-04-02T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
,,2024-04-02T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
,,2024-04-02T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.77
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.58
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
,,2024-04-02T10:20:00.000+00:00,feeder,2,N Current (RMS),A,71.8
,,2024-04-02T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
,,2024-04-02T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
,,2024-04-02T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.29
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
,,2024-04-02T10:20:00.000+00:00,feeder,1,N Current (RMS),A,68.0
,,2024-04-02T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.9
,,2024-04-02T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
,,2024-04-02T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-02T10:20:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.02
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,97.54
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.51
,,2024-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
,,2024-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
,,2024-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
,,2024-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.14
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.91
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.4
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.36
,,2024-04-02T10:10:00.000+00:00,feeder,6,N Current (RMS),A,32.7
,,2024-04-02T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.7
,,2024-04-02T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.2
,,2024-04-02T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.1
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.13
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.52
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.8
,,2024-04-02T10:10:00.000+00:00,feeder,5,N Current (RMS),A,62.5
,,2024-04-02T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.9
,,2024-04-02T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
,,2024-04-02T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.19
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
,,2024-04-02T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
,,2024-04-02T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
,,2024-04-02T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
,,2024-04-02T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-04-02T10:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
,,2024-04-02T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.6
,,2024-04-02T10:10:00.000+00:00,feeder,2,N Current (RMS),A,51.3
,,2024-04-02T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-04-02T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
,,2024-04-02T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.58
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
,,2024-04-02T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-02T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
,,2024-04-02T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
,,2024-04-02T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
,,2024-04-02T10:10:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,74.66
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,80.6
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.33
,,2024-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
,,2024-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
,,2024-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
,,2024-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.31
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.46
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.7
,,2024-04-02T10:00:00.000+00:00,feeder,6,N Current (RMS),A,45.3
,,2024-04-02T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.5
,,2024-04-02T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
,,2024-04-02T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.7
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.71
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.07
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
,,2024-04-02T10:00:00.000+00:00,feeder,5,N Current (RMS),A,71.9
,,2024-04-02T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.2
,,2024-04-02T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
,,2024-04-02T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.57
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.01
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
,,2024-04-02T10:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
,,2024-04-02T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
,,2024-04-02T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
,,2024-04-02T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T10:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
,,2024-04-02T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
,,2024-04-02T10:00:00.000+00:00,feeder,2,N Current (RMS),A,48.2
,,2024-04-02T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
,,2024-04-02T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-04-02T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.17
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
,,2024-04-02T10:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
,,2024-04-02T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
,,2024-04-02T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-02T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
,,2024-04-02T10:00:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,69.5
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,67.25
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.18
,,2024-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
,,2024-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.7
,,2024-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
,,2024-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.29
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.36
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.47
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.85
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.58
,,2024-04-02T09:50:00.000+00:00,feeder,6,N Current (RMS),A,36.1
,,2024-04-02T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.4
,,2024-04-02T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.1
,,2024-04-02T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.87
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.82
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
,,2024-04-02T09:50:00.000+00:00,feeder,5,N Current (RMS),A,39.8
,,2024-04-02T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
,,2024-04-02T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
,,2024-04-02T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
,,2024-04-02T09:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-04-02T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
,,2024-04-02T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
,,2024-04-02T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
,,2024-04-02T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-04-02T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.98
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
,,2024-04-02T09:50:00.000+00:00,feeder,2,N Current (RMS),A,58.1
,,2024-04-02T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
,,2024-04-02T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
,,2024-04-02T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.25
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
,,2024-04-02T09:50:00.000+00:00,feeder,1,N Current (RMS),A,66.5
,,2024-04-02T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
,,2024-04-02T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-04-02T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-04-02T09:50:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.62
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.77
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.14
,,2024-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
,,2024-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
,,2024-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
,,2024-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.77
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.23
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.17
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.79
,,2024-04-02T09:40:00.000+00:00,feeder,6,N Current (RMS),A,33.0
,,2024-04-02T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.3
,,2024-04-02T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
,,2024-04-02T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,72.7
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.95
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
,,2024-04-02T09:40:00.000+00:00,feeder,5,N Current (RMS),A,38.5
,,2024-04-02T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
,,2024-04-02T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
,,2024-04-02T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
,,2024-04-02T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-04-02T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
,,2024-04-02T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
,,2024-04-02T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-02T09:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
,,2024-04-02T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.06
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
,,2024-04-02T09:40:00.000+00:00,feeder,2,N Current (RMS),A,53.5
,,2024-04-02T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
,,2024-04-02T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
,,2024-04-02T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.48
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.72
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
,,2024-04-02T09:40:00.000+00:00,feeder,1,N Current (RMS),A,44.8
,,2024-04-02T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
,,2024-04-02T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-04-02T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-04-02T09:40:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.12
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,57.34
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.08
,,2024-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
,,2024-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
,,2024-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
,,2024-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.46
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.45
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.52
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.22
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.72
,,2024-04-02T09:30:00.000+00:00,feeder,6,N Current (RMS),A,33.0
,,2024-04-02T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.7
,,2024-04-02T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,49.6
,,2024-04-02T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.3
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.68
,,2024-04-02T09:30:00.000+00:00,feeder,5,N Current (RMS),A,39.8
,,2024-04-02T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
,,2024-04-02T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
,,2024-04-02T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
,,2024-04-02T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-04-02T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
,,2024-04-02T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
,,2024-04-02T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-02T09:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
,,2024-04-02T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.64
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
,,2024-04-02T09:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
,,2024-04-02T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-04-02T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
,,2024-04-02T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
,,2024-04-02T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
,,2024-04-02T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
,,2024-04-02T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
,,2024-04-02T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-04-02T09:30:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.9
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.64
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
,,2024-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
,,2024-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
,,2024-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
,,2024-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.17
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.9
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.04
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.12
,,2024-04-02T09:20:00.000+00:00,feeder,6,N Current (RMS),A,31.9
,,2024-04-02T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,33.7
,,2024-04-02T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
,,2024-04-02T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,58.6
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.57
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
,,2024-04-02T09:20:00.000+00:00,feeder,5,N Current (RMS),A,63.2
,,2024-04-02T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
,,2024-04-02T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
,,2024-04-02T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
,,2024-04-02T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-04-02T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,,2024-04-02T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
,,2024-04-02T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-02T09:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
,,2024-04-02T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.4
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
,,2024-04-02T09:20:00.000+00:00,feeder,2,N Current (RMS),A,52.2
,,2024-04-02T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
,,2024-04-02T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
,,2024-04-02T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
,,2024-04-02T09:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-02T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
,,2024-04-02T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
,,2024-04-02T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-02T09:20:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,50.72
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,59.65
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.57
,,2024-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
,,2024-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
,,2024-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
,,2024-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.52
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.66
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.41
,,2024-04-02T09:10:00.000+00:00,feeder,6,N Current (RMS),A,59.3
,,2024-04-02T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
,,2024-04-02T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.3
,,2024-04-02T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,99.6
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.52
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.65
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
,,2024-04-02T09:10:00.000+00:00,feeder,5,N Current (RMS),A,59.0
,,2024-04-02T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.2
,,2024-04-02T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
,,2024-04-02T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
,,2024-04-02T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
,,2024-04-02T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
,,2024-04-02T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
,,2024-04-02T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-04-02T09:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
,,2024-04-02T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
,,2024-04-02T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
,,2024-04-02T09:10:00.000+00:00,feeder,2,N Current (RMS),A,60.3
,,2024-04-02T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
,,2024-04-02T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
,,2024-04-02T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
,,2024-04-02T09:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
,,2024-04-02T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
,,2024-04-02T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
,,2024-04-02T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
,,2024-04-02T09:10:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,56.28
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,76.76
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.92
,,2024-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
,,2024-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
,,2024-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
,,2024-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.04
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.34
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.07
,,2024-04-02T09:00:00.000+00:00,feeder,6,N Current (RMS),A,59.2
,,2024-04-02T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
,,2024-04-02T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
,,2024-04-02T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,110.2
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.36
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.65
