Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
,,2024-04-02T09:00:00.000+00:00,feeder,5,N Current (RMS),A,57.8
,,2024-04-02T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
,,2024-04-02T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.2
,,2024-04-02T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
,,2024-04-02T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-04-02T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
,,2024-04-02T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
,,2024-04-02T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-02T09:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
,,2024-04-02T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
,,2024-04-02T09:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
,,2024-04-02T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
,,2024-04-02T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
,,2024-04-02T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.81
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
,,2024-04-02T09:00:00.000+00:00,feeder,1,N Current (RMS),A,49.1
,,2024-04-02T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
,,2024-04-02T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-04-02T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-04-02T09:00:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.51
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,66.18
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.54
,,2024-04-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
,,2024-04-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
,,2024-04-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
,,2024-04-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.36
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.1
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.62
,,2024-04-02T08:50:00.000+00:00,feeder,6,N Current (RMS),A,46.2
,,2024-04-02T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
,,2024-04-02T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
,,2024-04-02T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.94
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.02
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
,,2024-04-02T08:50:00.000+00:00,feeder,5,N Current (RMS),A,65.5
,,2024-04-02T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,126.6
,,2024-04-02T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
,,2024-04-02T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
,,2024-04-02T08:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
,,2024-04-02T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
,,2024-04-02T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
,,2024-04-02T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T08:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
,,2024-04-02T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.35
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
,,2024-04-02T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-02T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
,,2024-04-02T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
,,2024-04-02T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
,,2024-04-02T08:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-02T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
,,2024-04-02T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
,,2024-04-02T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-04-02T08:50:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,57.57
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,70.71
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.04
,,2024-04-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
,,2024-04-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
,,2024-04-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
,,2024-04-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.23
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.09
,,2024-04-02T08:40:00.000+00:00,feeder,6,N Current (RMS),A,37.3
,,2024-04-02T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.7
,,2024-04-02T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
,,2024-04-02T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.22
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.37
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
,,2024-04-02T08:40:00.000+00:00,feeder,5,N Current (RMS),A,55.8
,,2024-04-02T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,123.7
,,2024-04-02T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
,,2024-04-02T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.15
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
,,2024-04-02T08:40:00.000+00:00,feeder,4,N Current (RMS),A,44.9
,,2024-04-02T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
,,2024-04-02T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
,,2024-04-02T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
,,2024-04-02T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
,,2024-04-02T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-02T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
,,2024-04-02T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-02T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
,,2024-04-02T08:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-04-02T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
,,2024-04-02T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
,,2024-04-02T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-04-02T08:40:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,58.56
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,76.21
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.08
,,2024-04-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
,,2024-04-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
,,2024-04-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
,,2024-04-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.13
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.67
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.13
,,2024-04-02T08:30:00.000+00:00,feeder,6,N Current (RMS),A,36.3
,,2024-04-02T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.4
,,2024-04-02T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
,,2024-04-02T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.39
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.17
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
,,2024-04-02T08:30:00.000+00:00,feeder,5,N Current (RMS),A,49.6
,,2024-04-02T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
,,2024-04-02T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.3
,,2024-04-02T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.74
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.33
,,2024-04-02T08:30:00.000+00:00,feeder,4,N Current (RMS),A,58.2
,,2024-04-02T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
,,2024-04-02T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
,,2024-04-02T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-02T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
,,2024-04-02T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
,,2024-04-02T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-02T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-04-02T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-04-02T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-04-02T08:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-02T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
,,2024-04-02T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
,,2024-04-02T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-02T08:30:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.83
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,51.96
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,80.69
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.8
,,2024-04-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
,,2024-04-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
,,2024-04-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
,,2024-04-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.96
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.75
,,2024-04-02T08:20:00.000+00:00,feeder,6,N Current (RMS),A,29.5
,,2024-04-02T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
,,2024-04-02T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.3
,,2024-04-02T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,60.4
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.14
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.74
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
,,2024-04-02T08:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
,,2024-04-02T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
,,2024-04-02T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
,,2024-04-02T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
,,2024-04-02T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
,,2024-04-02T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
,,2024-04-02T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
,,2024-04-02T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
,,2024-04-02T08:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-04-02T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
,,2024-04-02T08:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-04-02T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
,,2024-04-02T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
,,2024-04-02T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
,,2024-04-02T08:20:00.000+00:00,feeder,1,N Current (RMS),A,59.2
,,2024-04-02T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
,,2024-04-02T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-02T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-04-02T08:20:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.41
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.44
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.71
,,2024-04-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
,,2024-04-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
,,2024-04-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
,,2024-04-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.43
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.24
,,2024-04-02T08:10:00.000+00:00,feeder,6,N Current (RMS),A,30.5
,,2024-04-02T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
,,2024-04-02T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,38.8
,,2024-04-02T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.7
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.71
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.92
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
,,2024-04-02T08:10:00.000+00:00,feeder,5,N Current (RMS),A,48.6
,,2024-04-02T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
,,2024-04-02T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
,,2024-04-02T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.23
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
,,2024-04-02T08:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
,,2024-04-02T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-04-02T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
,,2024-04-02T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-02T08:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
,,2024-04-02T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
,,2024-04-02T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-02T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
,,2024-04-02T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-04-02T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.71
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
,,2024-04-02T08:10:00.000+00:00,feeder,1,N Current (RMS),A,51.4
,,2024-04-02T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
,,2024-04-02T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
,,2024-04-02T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
,,2024-04-02T08:10:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,52.49
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.23
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.72
,,2024-04-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
,,2024-04-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
,,2024-04-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
,,2024-04-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.45
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.53
,,2024-04-02T08:00:00.000+00:00,feeder,6,N Current (RMS),A,30.7
,,2024-04-02T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
,,2024-04-02T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.8
,,2024-04-02T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,56.3
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.38
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.85
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
,,2024-04-02T08:00:00.000+00:00,feeder,5,N Current (RMS),A,55.7
,,2024-04-02T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
,,2024-04-02T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
,,2024-04-02T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.59
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
,,2024-04-02T08:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
,,2024-04-02T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-04-02T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
,,2024-04-02T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-02T08:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
,,2024-04-02T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
,,2024-04-02T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
,,2024-04-02T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
,,2024-04-02T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
,,2024-04-02T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.43
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
,,2024-04-02T08:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-04-02T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
,,2024-04-02T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
,,2024-04-02T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
,,2024-04-02T08:00:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.01
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.97
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.23
,,2024-04-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
,,2024-04-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
,,2024-04-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
,,2024-04-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.77
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.54
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.08
,,2024-04-02T07:50:00.000+00:00,feeder,6,N Current (RMS),A,26.7
,,2024-04-02T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
,,2024-04-02T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.9
,,2024-04-02T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.08
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.6
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.02
,,2024-04-02T07:50:00.000+00:00,feeder,5,N Current (RMS),A,35.7
,,2024-04-02T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
,,2024-04-02T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
,,2024-04-02T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.8
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
,,2024-04-02T07:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-04-02T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
,,2024-04-02T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
,,2024-04-02T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-02T07:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
,,2024-04-02T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
,,2024-04-02T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-02T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-04-02T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-02T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
,,2024-04-02T07:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-04-02T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
,,2024-04-02T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
,,2024-04-02T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
,,2024-04-02T07:50:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,72.59
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,51.61
,,2024-04-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
,,2024-04-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
,,2024-04-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
,,2024-04-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.34
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.85
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.78
,,2024-04-02T07:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
,,2024-04-02T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.7
,,2024-04-02T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
,,2024-04-02T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.5
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.62
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.35
,,2024-04-02T07:40:00.000+00:00,feeder,5,N Current (RMS),A,54.0
,,2024-04-02T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
,,2024-04-02T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
,,2024-04-02T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
,,2024-04-02T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
,,2024-04-02T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-02T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
,,2024-04-02T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
,,2024-04-02T07:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-04-02T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.85
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
,,2024-04-02T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-02T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-04-02T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
,,2024-04-02T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.8
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
,,2024-04-02T07:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-02T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
,,2024-04-02T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
,,2024-04-02T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-02T07:40:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.42
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,71.85
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.4
,,2024-04-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
,,2024-04-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
,,2024-04-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
,,2024-04-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.54
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.76
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.37
,,2024-04-02T07:30:00.000+00:00,feeder,6,N Current (RMS),A,20.0
,,2024-04-02T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
,,2024-04-02T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.8
,,2024-04-02T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.32
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.77
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
,,2024-04-02T07:30:00.000+00:00,feeder,5,N Current (RMS),A,61.5
,,2024-04-02T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
,,2024-04-02T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
,,2024-04-02T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
,,2024-04-02T07:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-04-02T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
,,2024-04-02T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
,,2024-04-02T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
,,2024-04-02T07:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
,,2024-04-02T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.77
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
,,2024-04-02T07:30:00.000+00:00,feeder,2,N Current (RMS),A,56.8
,,2024-04-02T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
