Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
,,2024-04-02T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
,,2024-04-02T07:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-04-02T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-04-02T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
,,2024-04-02T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-02T07:30:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.96
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,72.89
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.9
,,2024-04-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
,,2024-04-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
,,2024-04-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
,,2024-04-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.57
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.28
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.95
,,2024-04-02T07:20:00.000+00:00,feeder,6,N Current (RMS),A,22.6
,,2024-04-02T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
,,2024-04-02T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
,,2024-04-02T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.75
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.03
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,,2024-04-02T07:20:00.000+00:00,feeder,5,N Current (RMS),A,49.3
,,2024-04-02T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.7
,,2024-04-02T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
,,2024-04-02T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
,,2024-04-02T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
,,2024-04-02T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-02T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
,,2024-04-02T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T07:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
,,2024-04-02T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
,,2024-04-02T07:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
,,2024-04-02T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
,,2024-04-02T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
,,2024-04-02T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
,,2024-04-02T07:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-04-02T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
,,2024-04-02T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
,,2024-04-02T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
,,2024-04-02T07:20:00.000+00:00,transformer,,Temperature,C,13.3
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.74
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.62
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.11
,,2024-04-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
,,2024-04-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
,,2024-04-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
,,2024-04-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.08
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.81
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.25
,,2024-04-02T07:10:00.000+00:00,feeder,6,N Current (RMS),A,30.0
,,2024-04-02T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
,,2024-04-02T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
,,2024-04-02T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.56
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.32
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.6
,,2024-04-02T07:10:00.000+00:00,feeder,5,N Current (RMS),A,51.1
,,2024-04-02T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.1
,,2024-04-02T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
,,2024-04-02T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
,,2024-04-02T07:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
,,2024-04-02T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
,,2024-04-02T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
,,2024-04-02T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-02T07:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
,,2024-04-02T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
,,2024-04-02T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
,,2024-04-02T07:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
,,2024-04-02T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-02T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
,,2024-04-02T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.35
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
,,2024-04-02T07:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
,,2024-04-02T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
,,2024-04-02T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
,,2024-04-02T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
,,2024-04-02T07:10:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.46
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,81.09
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.83
,,2024-04-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
,,2024-04-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
,,2024-04-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
,,2024-04-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.44
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.59
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.78
,,2024-04-02T07:00:00.000+00:00,feeder,6,N Current (RMS),A,21.2
,,2024-04-02T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
,,2024-04-02T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
,,2024-04-02T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.23
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.46
,,2024-04-02T07:00:00.000+00:00,feeder,5,N Current (RMS),A,47.8
,,2024-04-02T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
,,2024-04-02T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
,,2024-04-02T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
,,2024-04-02T07:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
,,2024-04-02T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
,,2024-04-02T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
,,2024-04-02T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
,,2024-04-02T07:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
,,2024-04-02T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.07
,,2024-04-02T07:00:00.000+00:00,feeder,2,N Current (RMS),A,58.1
,,2024-04-02T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
,,2024-04-02T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-04-02T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.78
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
,,2024-04-02T07:00:00.000+00:00,feeder,1,N Current (RMS),A,49.2
,,2024-04-02T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
,,2024-04-02T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
,,2024-04-02T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
,,2024-04-02T07:00:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.49
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,63.89
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,70.44
,,2024-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
,,2024-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
,,2024-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
,,2024-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.62
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.99
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.36
,,2024-04-02T06:50:00.000+00:00,feeder,6,N Current (RMS),A,21.2
,,2024-04-02T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
,,2024-04-02T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
,,2024-04-02T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.19
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.63
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
,,2024-04-02T06:50:00.000+00:00,feeder,5,N Current (RMS),A,66.7
,,2024-04-02T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
,,2024-04-02T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.9
,,2024-04-02T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
,,2024-04-02T06:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
,,2024-04-02T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
,,2024-04-02T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
,,2024-04-02T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
,,2024-04-02T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
,,2024-04-02T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.21
,,2024-04-02T06:50:00.000+00:00,feeder,2,N Current (RMS),A,60.6
,,2024-04-02T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-04-02T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
,,2024-04-02T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.1
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.99
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
,,2024-04-02T06:50:00.000+00:00,feeder,1,N Current (RMS),A,53.4
,,2024-04-02T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
,,2024-04-02T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
,,2024-04-02T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
,,2024-04-02T06:50:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.65
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.2
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,78.1
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.28
,,2024-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
,,2024-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
,,2024-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
,,2024-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.7
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.76
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.95
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.97
,,2024-04-02T06:40:00.000+00:00,feeder,6,N Current (RMS),A,18.9
,,2024-04-02T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
,,2024-04-02T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
,,2024-04-02T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.37
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.33
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
,,2024-04-02T06:40:00.000+00:00,feeder,5,N Current (RMS),A,87.7
,,2024-04-02T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.1
,,2024-04-02T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.6
,,2024-04-02T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
,,2024-04-02T06:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
,,2024-04-02T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
,,2024-04-02T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
,,2024-04-02T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
,,2024-04-02T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
,,2024-04-02T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.96
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.14
,,2024-04-02T06:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
,,2024-04-02T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
,,2024-04-02T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-04-02T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
,,2024-04-02T06:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
,,2024-04-02T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-04-02T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
,,2024-04-02T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
,,2024-04-02T06:40:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.94
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,59.65
,,2024-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,148.8
,,2024-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
,,2024-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
,,2024-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.55
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.03
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
,,2024-04-02T06:30:00.000+00:00,feeder,6,N Current (RMS),A,21.0
,,2024-04-02T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
,,2024-04-02T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
,,2024-04-02T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.57
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.23
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
,,2024-04-02T06:30:00.000+00:00,feeder,5,N Current (RMS),A,64.0
,,2024-04-02T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
,,2024-04-02T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
,,2024-04-02T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
,,2024-04-02T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-04-02T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
,,2024-04-02T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
,,2024-04-02T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-02T06:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
,,2024-04-02T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
,,2024-04-02T06:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
,,2024-04-02T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-02T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
,,2024-04-02T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
,,2024-04-02T06:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
,,2024-04-02T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
,,2024-04-02T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
,,2024-04-02T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-04-02T06:30:00.000+00:00,transformer,,Temperature,C,13.4
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.15
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,53.21
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.9
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.07
,,2024-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
,,2024-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
,,2024-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
,,2024-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.75
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.52
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.36
,,2024-04-02T06:20:00.000+00:00,feeder,6,N Current (RMS),A,26.7
,,2024-04-02T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.1
,,2024-04-02T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.3
,,2024-04-02T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.4
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.33
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.29
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.7
,,2024-04-02T06:20:00.000+00:00,feeder,5,N Current (RMS),A,42.6
,,2024-04-02T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
,,2024-04-02T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
,,2024-04-02T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
,,2024-04-02T06:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
,,2024-04-02T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
,,2024-04-02T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
,,2024-04-02T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
,,2024-04-02T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
,,2024-04-02T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
,,2024-04-02T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
,,2024-04-02T06:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
,,2024-04-02T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-02T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
,,2024-04-02T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.91
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
,,2024-04-02T06:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
,,2024-04-02T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
,,2024-04-02T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-02T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-02T06:20:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.37
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.91
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,59.41
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,67.14
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,48.59
,,2024-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
,,2024-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
,,2024-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
,,2024-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.15
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.72
,,2024-04-02T06:10:00.000+00:00,feeder,6,N Current (RMS),A,17.6
,,2024-04-02T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
,,2024-04-02T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.3
,,2024-04-02T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.0
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.27
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.78
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.16
,,2024-04-02T06:10:00.000+00:00,feeder,5,N Current (RMS),A,40.4
,,2024-04-02T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
,,2024-04-02T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
,,2024-04-02T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
,,2024-04-02T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
,,2024-04-02T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
,,2024-04-02T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
,,2024-04-02T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
,,2024-04-02T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
,,2024-04-02T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-02T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-04-02T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-02T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
,,2024-04-02T06:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
,,2024-04-02T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
,,2024-04-02T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
,,2024-04-02T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
,,2024-04-02T06:10:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.28
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.12
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.38
,,2024-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
,,2024-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
,,2024-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
,,2024-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.67
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.12
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.26
,,2024-04-02T06:00:00.000+00:00,feeder,6,N Current (RMS),A,17.3
,,2024-04-02T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.1
,,2024-04-02T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
,,2024-04-02T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.96
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.97
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.23
,,2024-04-02T06:00:00.000+00:00,feeder,5,N Current (RMS),A,54.4
,,2024-04-02T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
,,2024-04-02T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.9
,,2024-04-02T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
,,2024-04-02T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
,,2024-04-02T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
,,2024-04-02T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
,,2024-04-02T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-02T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.0
,,2024-04-02T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
,,2024-04-02T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
,,2024-04-02T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-02T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-04-02T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
,,2024-04-02T06:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-02T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
,,2024-04-02T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
,,2024-04-02T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
,,2024-04-02T06:00:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.84
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.27
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.55
,,2024-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
,,2024-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
,,2024-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
,,2024-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.43
