Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.81
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.34
,,2024-04-02T05:50:00.000+00:00,feeder,6,N Current (RMS),A,26.1
,,2024-04-02T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.6
,,2024-04-02T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.2
,,2024-04-02T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.23
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.69
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
,,2024-04-02T05:50:00.000+00:00,feeder,5,N Current (RMS),A,49.9
,,2024-04-02T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
,,2024-04-02T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.9
,,2024-04-02T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.6
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
,,2024-04-02T05:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-02T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
,,2024-04-02T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
,,2024-04-02T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-02T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
,,2024-04-02T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
,,2024-04-02T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-02T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-04-02T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-04-02T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
,,2024-04-02T05:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-04-02T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
,,2024-04-02T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,,2024-04-02T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-04-02T05:50:00.000+00:00,transformer,,Temperature,C,13.5
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,56.26
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.48
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.42
,,2024-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
,,2024-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
,,2024-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.06
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.27
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.31
,,2024-04-02T05:40:00.000+00:00,feeder,6,N Current (RMS),A,22.2
,,2024-04-02T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
,,2024-04-02T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
,,2024-04-02T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.97
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.87
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.11
,,2024-04-02T05:40:00.000+00:00,feeder,5,N Current (RMS),A,42.8
,,2024-04-02T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.9
,,2024-04-02T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
,,2024-04-02T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
,,2024-04-02T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,,2024-04-02T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
,,2024-04-02T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
,,2024-04-02T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-02T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
,,2024-04-02T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
,,2024-04-02T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-02T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-04-02T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
,,2024-04-02T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,,2024-04-02T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-02T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
,,2024-04-02T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
,,2024-04-02T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-04-02T05:40:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,59.71
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,52.31
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,52.85
,,2024-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
,,2024-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
,,2024-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
,,2024-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.73
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.72
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.87
,,2024-04-02T05:30:00.000+00:00,feeder,6,N Current (RMS),A,22.4
,,2024-04-02T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
,,2024-04-02T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
,,2024-04-02T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.9
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.73
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.44
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.1
,,2024-04-02T05:30:00.000+00:00,feeder,5,N Current (RMS),A,44.1
,,2024-04-02T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
,,2024-04-02T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.7
,,2024-04-02T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
,,2024-04-02T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
,,2024-04-02T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
,,2024-04-02T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
,,2024-04-02T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
,,2024-04-02T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
,,2024-04-02T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-02T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-02T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
,,2024-04-02T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
,,2024-04-02T05:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-02T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-04-02T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
,,2024-04-02T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
,,2024-04-02T05:30:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.64
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.7
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.54
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.48
,,2024-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
,,2024-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
,,2024-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
,,2024-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.72
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.51
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.37
,,2024-04-02T05:20:00.000+00:00,feeder,6,N Current (RMS),A,17.0
,,2024-04-02T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
,,2024-04-02T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.9
,,2024-04-02T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.43
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.52
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
,,2024-04-02T05:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
,,2024-04-02T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
,,2024-04-02T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
,,2024-04-02T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.64
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
,,2024-04-02T05:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
,,2024-04-02T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,,2024-04-02T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
,,2024-04-02T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-04-02T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
,,2024-04-02T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-02T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-02T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-04-02T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
,,2024-04-02T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-02T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-04-02T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
,,2024-04-02T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
,,2024-04-02T05:20:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,45.94
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,62.33
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,48.71
,,2024-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
,,2024-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
,,2024-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
,,2024-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.54
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.02
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
,,2024-04-02T05:10:00.000+00:00,feeder,6,N Current (RMS),A,21.2
,,2024-04-02T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
,,2024-04-02T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
,,2024-04-02T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.55
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.12
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.9
,,2024-04-02T05:10:00.000+00:00,feeder,5,N Current (RMS),A,45.9
,,2024-04-02T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
,,2024-04-02T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.9
,,2024-04-02T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
,,2024-04-02T05:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
,,2024-04-02T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
,,2024-04-02T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
,,2024-04-02T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-02T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
,,2024-04-02T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
,,2024-04-02T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-02T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
,,2024-04-02T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-04-02T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.82
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
,,2024-04-02T05:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-02T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
,,2024-04-02T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
,,2024-04-02T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
,,2024-04-02T05:10:00.000+00:00,transformer,,Temperature,C,13.6
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,53.29
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,59.44
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,53.56
,,2024-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
,,2024-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
,,2024-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
,,2024-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.48
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.97
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.08
,,2024-04-02T05:00:00.000+00:00,feeder,6,N Current (RMS),A,16.4
,,2024-04-02T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
,,2024-04-02T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.1
,,2024-04-02T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.56
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.04
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
,,2024-04-02T05:00:00.000+00:00,feeder,5,N Current (RMS),A,44.9
,,2024-04-02T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.2
,,2024-04-02T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
,,2024-04-02T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
,,2024-04-02T05:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-04-02T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
,,2024-04-02T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
,,2024-04-02T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-02T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
,,2024-04-02T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
,,2024-04-02T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-02T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-04-02T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-04-02T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
,,2024-04-02T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-02T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-04-02T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-04-02T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-04-02T05:00:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,48.15
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,57.11
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.19
,,2024-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
,,2024-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
,,2024-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.86
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.29
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.93
,,2024-04-02T04:50:00.000+00:00,feeder,6,N Current (RMS),A,19.1
,,2024-04-02T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
,,2024-04-02T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
,,2024-04-02T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.8
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.82
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.44
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
,,2024-04-02T04:50:00.000+00:00,feeder,5,N Current (RMS),A,38.8
,,2024-04-02T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
,,2024-04-02T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
,,2024-04-02T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
,,2024-04-02T04:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-04-02T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
,,2024-04-02T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
,,2024-04-02T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-02T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
,,2024-04-02T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
,,2024-04-02T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
,,2024-04-02T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-02T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
,,2024-04-02T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
,,2024-04-02T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-02T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
,,2024-04-02T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-04-02T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
,,2024-04-02T04:50:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.21
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,49.04
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,41.62
,,2024-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
,,2024-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
,,2024-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
,,2024-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.94
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.98
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.56
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.86
,,2024-04-02T04:40:00.000+00:00,feeder,6,N Current (RMS),A,15.8
,,2024-04-02T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.2
,,2024-04-02T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
,,2024-04-02T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.2
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.08
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.83
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
,,2024-04-02T04:40:00.000+00:00,feeder,5,N Current (RMS),A,53.8
,,2024-04-02T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
,,2024-04-02T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
,,2024-04-02T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
,,2024-04-02T04:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
,,2024-04-02T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
,,2024-04-02T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
,,2024-04-02T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-02T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
,,2024-04-02T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
,,2024-04-02T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-02T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
,,2024-04-02T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-04-02T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
,,2024-04-02T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-04-02T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-04-02T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-02T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
,,2024-04-02T04:40:00.000+00:00,transformer,,Temperature,C,13.7
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,40.99
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,55.57
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
,,2024-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
,,2024-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
,,2024-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
,,2024-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.79
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.88
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.61
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.59
,,2024-04-02T04:30:00.000+00:00,feeder,6,N Current (RMS),A,19.7
,,2024-04-02T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
,,2024-04-02T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
,,2024-04-02T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.7
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.21
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
,,2024-04-02T04:30:00.000+00:00,feeder,5,N Current (RMS),A,38.2
,,2024-04-02T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
,,2024-04-02T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
,,2024-04-02T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.52
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
,,2024-04-02T04:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
,,2024-04-02T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
,,2024-04-02T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
,,2024-04-02T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-02T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
,,2024-04-02T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
,,2024-04-02T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-02T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-02T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-04-02T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
,,2024-04-02T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-02T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
,,2024-04-02T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
,,2024-04-02T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-04-02T04:30:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.99
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.18
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,45.4
,,2024-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
,,2024-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
,,2024-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
,,2024-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.17
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.45
,,2024-04-02T04:20:00.000+00:00,feeder,6,N Current (RMS),A,16.8
,,2024-04-02T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
,,2024-04-02T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,21.8
,,2024-04-02T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.4
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.14
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.65
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
,,2024-04-02T04:20:00.000+00:00,feeder,5,N Current (RMS),A,35.2
,,2024-04-02T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
,,2024-04-02T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
,,2024-04-02T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
,,2024-04-02T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-04-02T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
,,2024-04-02T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
,,2024-04-02T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
