Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
,,2024-04-02T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-04-02T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-02T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-02T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
,,2024-04-02T04:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
,,2024-04-02T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
,,2024-04-02T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
,,2024-04-02T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-04-02T04:20:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,49.29
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
,,2024-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
,,2024-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
,,2024-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
,,2024-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.31
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.86
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.68
,,2024-04-02T04:10:00.000+00:00,feeder,6,N Current (RMS),A,21.8
,,2024-04-02T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
,,2024-04-02T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
,,2024-04-02T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.6
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.13
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
,,2024-04-02T04:10:00.000+00:00,feeder,5,N Current (RMS),A,36.5
,,2024-04-02T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
,,2024-04-02T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
,,2024-04-02T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
,,2024-04-02T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
,,2024-04-02T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
,,2024-04-02T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
,,2024-04-02T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
,,2024-04-02T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
,,2024-04-02T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
,,2024-04-02T04:10:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-02T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
,,2024-04-02T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
,,2024-04-02T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
,,2024-04-02T04:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
,,2024-04-02T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
,,2024-04-02T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
,,2024-04-02T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-04-02T04:10:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.56
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,51.08
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,42.98
,,2024-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
,,2024-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
,,2024-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
,,2024-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.05
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.69
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.29
,,2024-04-02T04:00:00.000+00:00,feeder,6,N Current (RMS),A,28.4
,,2024-04-02T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
,,2024-04-02T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.2
,,2024-04-02T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.57
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.9
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
,,2024-04-02T04:00:00.000+00:00,feeder,5,N Current (RMS),A,58.2
,,2024-04-02T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
,,2024-04-02T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
,,2024-04-02T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.29
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
,,2024-04-02T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
,,2024-04-02T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-04-02T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
,,2024-04-02T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-02T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
,,2024-04-02T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
,,2024-04-02T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-02T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
,,2024-04-02T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-04-02T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
,,2024-04-02T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-02T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
,,2024-04-02T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
,,2024-04-02T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-04-02T04:00:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,51.47
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,58.68
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,47.61
,,2024-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
,,2024-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
,,2024-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
,,2024-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.44
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.37
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.88
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.71
,,2024-04-02T03:50:00.000+00:00,feeder,6,N Current (RMS),A,23.0
,,2024-04-02T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
,,2024-04-02T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
,,2024-04-02T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.5
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.76
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.27
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
,,2024-04-02T03:50:00.000+00:00,feeder,5,N Current (RMS),A,53.0
,,2024-04-02T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
,,2024-04-02T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.1
,,2024-04-02T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
,,2024-04-02T03:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
,,2024-04-02T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
,,2024-04-02T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
,,2024-04-02T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
,,2024-04-02T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
,,2024-04-02T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-02T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-02T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-02T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.19
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
,,2024-04-02T03:50:00.000+00:00,feeder,1,N Current (RMS),A,66.3
,,2024-04-02T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
,,2024-04-02T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
,,2024-04-02T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
,,2024-04-02T03:50:00.000+00:00,transformer,,Temperature,C,13.8
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.53
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,61.74
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
,,2024-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
,,2024-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
,,2024-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
,,2024-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.5
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.38
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.78
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.63
,,2024-04-02T03:40:00.000+00:00,feeder,6,N Current (RMS),A,30.8
,,2024-04-02T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
,,2024-04-02T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
,,2024-04-02T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.4
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.9
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.1
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
,,2024-04-02T03:40:00.000+00:00,feeder,5,N Current (RMS),A,51.3
,,2024-04-02T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
,,2024-04-02T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
,,2024-04-02T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.02
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
,,2024-04-02T03:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-04-02T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
,,2024-04-02T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
,,2024-04-02T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
,,2024-04-02T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
,,2024-04-02T03:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-04-02T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-04-02T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
,,2024-04-02T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
,,2024-04-02T03:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-02T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
,,2024-04-02T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-04-02T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
,,2024-04-02T03:40:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.82
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,59.08
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.48
,,2024-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
,,2024-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
,,2024-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
,,2024-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.34
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.25
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.38
,,2024-04-02T03:30:00.000+00:00,feeder,6,N Current (RMS),A,37.5
,,2024-04-02T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
,,2024-04-02T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
,,2024-04-02T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.4
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.55
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.07
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
,,2024-04-02T03:30:00.000+00:00,feeder,5,N Current (RMS),A,55.7
,,2024-04-02T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.1
,,2024-04-02T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
,,2024-04-02T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.61
,,2024-04-02T03:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
,,2024-04-02T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
,,2024-04-02T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
,,2024-04-02T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-02T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
,,2024-04-02T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
,,2024-04-02T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-02T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-02T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-04-02T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
,,2024-04-02T03:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-02T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
,,2024-04-02T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-02T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-04-02T03:30:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,56.23
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.46
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,55.67
,,2024-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
,,2024-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
,,2024-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
,,2024-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.5
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.49
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.66
,,2024-04-02T03:20:00.000+00:00,feeder,6,N Current (RMS),A,44.9
,,2024-04-02T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
,,2024-04-02T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
,,2024-04-02T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.4
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.15
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.34
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
,,2024-04-02T03:20:00.000+00:00,feeder,5,N Current (RMS),A,41.4
,,2024-04-02T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
,,2024-04-02T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
,,2024-04-02T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.51
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
,,2024-04-02T03:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
,,2024-04-02T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
,,2024-04-02T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
,,2024-04-02T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-02T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-04-02T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.19
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
,,2024-04-02T03:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-02T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-02T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
,,2024-04-02T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
,,2024-04-02T03:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-02T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
,,2024-04-02T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
,,2024-04-02T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-04-02T03:20:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,52.42
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,59.64
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.42
,,2024-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
,,2024-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
,,2024-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.41
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.47
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.05
,,2024-04-02T03:10:00.000+00:00,feeder,6,N Current (RMS),A,25.8
,,2024-04-02T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
,,2024-04-02T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
,,2024-04-02T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.97
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.45
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.54
,,2024-04-02T03:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
,,2024-04-02T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
,,2024-04-02T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
,,2024-04-02T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.22
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
,,2024-04-02T03:10:00.000+00:00,feeder,4,N Current (RMS),A,45.9
,,2024-04-02T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
,,2024-04-02T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
,,2024-04-02T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
,,2024-04-02T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
,,2024-04-02T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
,,2024-04-02T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-02T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
,,2024-04-02T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
,,2024-04-02T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
,,2024-04-02T03:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
,,2024-04-02T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
,,2024-04-02T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
,,2024-04-02T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-04-02T03:10:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,54.81
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,64.67
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,53.41
,,2024-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
,,2024-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
,,2024-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
,,2024-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.24
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.38
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.06
,,2024-04-02T03:00:00.000+00:00,feeder,6,N Current (RMS),A,33.6
,,2024-04-02T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
,,2024-04-02T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
,,2024-04-02T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.49
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
,,2024-04-02T03:00:00.000+00:00,feeder,5,N Current (RMS),A,36.9
,,2024-04-02T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
,,2024-04-02T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
,,2024-04-02T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.42
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
,,2024-04-02T03:00:00.000+00:00,feeder,4,N Current (RMS),A,56.0
,,2024-04-02T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
,,2024-04-02T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.2
,,2024-04-02T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
,,2024-04-02T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
,,2024-04-02T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
,,2024-04-02T03:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-02T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
,,2024-04-02T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
,,2024-04-02T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
,,2024-04-02T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-02T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
,,2024-04-02T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-04-02T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-02T03:00:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,47.38
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,65.32
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
,,2024-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
,,2024-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
,,2024-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
,,2024-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.51
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.46
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.15
,,2024-04-02T02:50:00.000+00:00,feeder,6,N Current (RMS),A,27.9
,,2024-04-02T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.8
,,2024-04-02T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,23.6
,,2024-04-02T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.01
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
,,2024-04-02T02:50:00.000+00:00,feeder,5,N Current (RMS),A,39.7
,,2024-04-02T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
,,2024-04-02T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
,,2024-04-02T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.85
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.93
,,2024-04-02T02:50:00.000+00:00,feeder,4,N Current (RMS),A,54.4
,,2024-04-02T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
,,2024-04-02T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.7
,,2024-04-02T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
,,2024-04-02T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
,,2024-04-02T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
,,2024-04-02T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
,,2024-04-02T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-02T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
,,2024-04-02T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-04-02T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
,,2024-04-02T02:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-02T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
,,2024-04-02T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
,,2024-04-02T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
,,2024-04-02T02:50:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.27
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
