Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,46.32
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,62.02
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,55.65
,,2024-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
,,2024-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
,,2024-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
,,2024-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.78
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.67
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.5
,,2024-04-02T02:40:00.000+00:00,feeder,6,N Current (RMS),A,28.0
,,2024-04-02T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
,,2024-04-02T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
,,2024-04-02T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.25
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.99
,,2024-04-02T02:40:00.000+00:00,feeder,5,N Current (RMS),A,40.8
,,2024-04-02T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
,,2024-04-02T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
,,2024-04-02T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.17
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
,,2024-04-02T02:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-04-02T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
,,2024-04-02T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
,,2024-04-02T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-02T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
,,2024-04-02T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
,,2024-04-02T02:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-04-02T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-04-02T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-04-02T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
,,2024-04-02T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-04-02T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
,,2024-04-02T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-04-02T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-04-02T02:40:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.26
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,52.72
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,45.53
,,2024-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
,,2024-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
,,2024-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
,,2024-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.61
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.61
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.7
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.93
,,2024-04-02T02:30:00.000+00:00,feeder,6,N Current (RMS),A,23.2
,,2024-04-02T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
,,2024-04-02T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
,,2024-04-02T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.0
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.71
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
,,2024-04-02T02:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
,,2024-04-02T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
,,2024-04-02T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
,,2024-04-02T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
,,2024-04-02T02:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
,,2024-04-02T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
,,2024-04-02T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
,,2024-04-02T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
,,2024-04-02T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
,,2024-04-02T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
,,2024-04-02T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-02T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-02T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,,2024-04-02T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
,,2024-04-02T02:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-02T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
,,2024-04-02T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-02T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-04-02T02:30:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.66
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.99
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.21
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
,,2024-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
,,2024-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
,,2024-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
,,2024-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.75
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.37
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.09
,,2024-04-02T02:20:00.000+00:00,feeder,6,N Current (RMS),A,20.3
,,2024-04-02T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.5
,,2024-04-02T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,19.2
,,2024-04-02T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.77
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
,,2024-04-02T02:20:00.000+00:00,feeder,5,N Current (RMS),A,40.8
,,2024-04-02T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
,,2024-04-02T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
,,2024-04-02T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.69
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
,,2024-04-02T02:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
,,2024-04-02T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-04-02T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
,,2024-04-02T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
,,2024-04-02T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
,,2024-04-02T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-02T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,,2024-04-02T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-02T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
,,2024-04-02T02:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-04-02T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,,2024-04-02T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
,,2024-04-02T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-04-02T02:20:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.81
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.15
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.54
,,2024-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
,,2024-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
,,2024-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
,,2024-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.91
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.66
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.14
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.45
,,2024-04-02T02:10:00.000+00:00,feeder,6,N Current (RMS),A,23.0
,,2024-04-02T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.2
,,2024-04-02T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
,,2024-04-02T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.46
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.83
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
,,2024-04-02T02:10:00.000+00:00,feeder,5,N Current (RMS),A,45.0
,,2024-04-02T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
,,2024-04-02T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
,,2024-04-02T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
,,2024-04-02T02:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
,,2024-04-02T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
,,2024-04-02T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
,,2024-04-02T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
,,2024-04-02T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
,,2024-04-02T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-04-02T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-04-02T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-04-02T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.08
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
,,2024-04-02T02:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-02T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
,,2024-04-02T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
,,2024-04-02T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-04-02T02:10:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.26
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.16
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
,,2024-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
,,2024-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
,,2024-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.69
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.99
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.05
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.5
,,2024-04-02T02:00:00.000+00:00,feeder,6,N Current (RMS),A,20.1
,,2024-04-02T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.9
,,2024-04-02T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
,,2024-04-02T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.2
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.54
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.96
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
,,2024-04-02T02:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
,,2024-04-02T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
,,2024-04-02T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
,,2024-04-02T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
,,2024-04-02T02:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
,,2024-04-02T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
,,2024-04-02T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
,,2024-04-02T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
,,2024-04-02T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
,,2024-04-02T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
,,2024-04-02T02:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-02T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-04-02T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-04-02T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
,,2024-04-02T02:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-04-02T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
,,2024-04-02T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-04-02T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,,2024-04-02T02:00:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.26
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.31
,,2024-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
,,2024-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
,,2024-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
,,2024-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.83
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.11
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.44
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.09
,,2024-04-02T01:50:00.000+00:00,feeder,6,N Current (RMS),A,20.0
,,2024-04-02T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
,,2024-04-02T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.8
,,2024-04-02T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.77
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
,,2024-04-02T01:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
,,2024-04-02T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
,,2024-04-02T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
,,2024-04-02T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
,,2024-04-02T01:50:00.000+00:00,feeder,4,N Current (RMS),A,43.2
,,2024-04-02T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
,,2024-04-02T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
,,2024-04-02T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
,,2024-04-02T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
,,2024-04-02T01:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-02T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-04-02T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-04-02T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
,,2024-04-02T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-02T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
,,2024-04-02T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
,,2024-04-02T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
,,2024-04-02T01:50:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
,,2024-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
,,2024-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
,,2024-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
,,2024-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.29
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.31
,,2024-04-02T01:40:00.000+00:00,feeder,6,N Current (RMS),A,21.5
,,2024-04-02T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
,,2024-04-02T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.0
,,2024-04-02T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,31.2
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.23
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.45
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
,,2024-04-02T01:40:00.000+00:00,feeder,5,N Current (RMS),A,45.3
,,2024-04-02T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
,,2024-04-02T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
,,2024-04-02T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
,,2024-04-02T01:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
,,2024-04-02T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
,,2024-04-02T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
,,2024-04-02T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.7
,,2024-04-02T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
,,2024-04-02T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-02T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-02T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-04-02T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
,,2024-04-02T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-02T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-04-02T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
,,2024-04-02T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
,,2024-04-02T01:40:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.17
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.98
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.79
,,2024-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
,,2024-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
,,2024-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
,,2024-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.99
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.77
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.2
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.77
,,2024-04-02T01:30:00.000+00:00,feeder,6,N Current (RMS),A,24.0
,,2024-04-02T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
,,2024-04-02T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.3
,,2024-04-02T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,36.8
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.1
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
,,2024-04-02T01:30:00.000+00:00,feeder,5,N Current (RMS),A,30.8
,,2024-04-02T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
,,2024-04-02T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
,,2024-04-02T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
,,2024-04-02T01:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-04-02T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
,,2024-04-02T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
,,2024-04-02T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
,,2024-04-02T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
,,2024-04-02T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-02T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-02T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-04-02T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
,,2024-04-02T01:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-04-02T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
,,2024-04-02T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-04-02T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-04-02T01:30:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.37
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.99
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
,,2024-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
,,2024-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
,,2024-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
,,2024-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.53
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.98
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.32
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.06
,,2024-04-02T01:20:00.000+00:00,feeder,6,N Current (RMS),A,21.1
,,2024-04-02T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
,,2024-04-02T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,18.9
,,2024-04-02T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.02
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
,,2024-04-02T01:20:00.000+00:00,feeder,5,N Current (RMS),A,29.5
,,2024-04-02T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
,,2024-04-02T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
,,2024-04-02T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.53
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
,,2024-04-02T01:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
,,2024-04-02T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-02T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
,,2024-04-02T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
,,2024-04-02T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
,,2024-04-02T01:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-02T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
,,2024-04-02T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-04-02T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
,,2024-04-02T01:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
,,2024-04-02T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
,,2024-04-02T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-02T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
,,2024-04-02T01:20:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.33
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.45
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.88
,,2024-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
,,2024-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
,,2024-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.33
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.99
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.57
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.47
,,2024-04-02T01:10:00.000+00:00,feeder,6,N Current (RMS),A,18.4
,,2024-04-02T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
,,2024-04-02T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,19.5
,,2024-04-02T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.98
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.77
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.02
,,2024-04-02T01:10:00.000+00:00,feeder,5,N Current (RMS),A,37.6
,,2024-04-02T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
,,2024-04-02T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
,,2024-04-02T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
