Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-02T01:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
,,2024-04-02T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
,,2024-04-02T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
,,2024-04-02T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
,,2024-04-02T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
,,2024-04-02T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-02T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-02T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-04-02T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
,,2024-04-02T01:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-04-02T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
,,2024-04-02T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
,,2024-04-02T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-02T01:10:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.18
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.45
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
,,2024-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
,,2024-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
,,2024-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
,,2024-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.42
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.47
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.16
,,2024-04-02T01:00:00.000+00:00,feeder,6,N Current (RMS),A,23.8
,,2024-04-02T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
,,2024-04-02T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
,,2024-04-02T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.45
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
,,2024-04-02T01:00:00.000+00:00,feeder,5,N Current (RMS),A,37.2
,,2024-04-02T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
,,2024-04-02T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
,,2024-04-02T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
,,2024-04-02T01:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
,,2024-04-02T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
,,2024-04-02T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
,,2024-04-02T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
,,2024-04-02T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
,,2024-04-02T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
,,2024-04-02T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
,,2024-04-02T01:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
,,2024-04-02T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-02T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,,2024-04-02T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
,,2024-04-02T01:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-02T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-04-02T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-02T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-04-02T01:00:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.05
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.46
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,39.8
,,2024-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
,,2024-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
,,2024-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
,,2024-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.4
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.27
,,2024-04-02T00:50:00.000+00:00,feeder,6,N Current (RMS),A,37.6
,,2024-04-02T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
,,2024-04-02T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
,,2024-04-02T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.46
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
,,2024-04-02T00:50:00.000+00:00,feeder,5,N Current (RMS),A,35.9
,,2024-04-02T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
,,2024-04-02T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
,,2024-04-02T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.91
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
,,2024-04-02T00:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
,,2024-04-02T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
,,2024-04-02T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
,,2024-04-02T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
,,2024-04-02T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
,,2024-04-02T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,,2024-04-02T00:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-02T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-04-02T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
,,2024-04-02T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
,,2024-04-02T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-02T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
,,2024-04-02T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-02T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-04-02T00:50:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.86
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.3
,,2024-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
,,2024-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
,,2024-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
,,2024-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.55
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.32
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.35
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.9
,,2024-04-02T00:40:00.000+00:00,feeder,6,N Current (RMS),A,19.4
,,2024-04-02T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.0
,,2024-04-02T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,19.0
,,2024-04-02T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.0
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.84
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.38
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
,,2024-04-02T00:40:00.000+00:00,feeder,5,N Current (RMS),A,33.2
,,2024-04-02T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
,,2024-04-02T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
,,2024-04-02T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.86
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.86
,,2024-04-02T00:40:00.000+00:00,feeder,4,N Current (RMS),A,53.0
,,2024-04-02T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
,,2024-04-02T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
,,2024-04-02T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-04-02T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
,,2024-04-02T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-02T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-04-02T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
,,2024-04-02T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
,,2024-04-02T00:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-04-02T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
,,2024-04-02T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-02T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
,,2024-04-02T00:40:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.33
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.47
,,2024-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
,,2024-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
,,2024-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
,,2024-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.66
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.39
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.24
,,2024-04-02T00:30:00.000+00:00,feeder,6,N Current (RMS),A,21.2
,,2024-04-02T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.8
,,2024-04-02T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,19.4
,,2024-04-02T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.4
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.29
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.03
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
,,2024-04-02T00:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
,,2024-04-02T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
,,2024-04-02T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
,,2024-04-02T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.99
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
,,2024-04-02T00:30:00.000+00:00,feeder,4,N Current (RMS),A,44.4
,,2024-04-02T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-04-02T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
,,2024-04-02T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
,,2024-04-02T00:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
,,2024-04-02T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
,,2024-04-02T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-02T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
,,2024-04-02T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
,,2024-04-02T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
,,2024-04-02T00:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-02T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
,,2024-04-02T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
,,2024-04-02T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
,,2024-04-02T00:30:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.76
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.95
,,2024-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
,,2024-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
,,2024-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
,,2024-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.39
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.47
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.73
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.78
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.46
,,2024-04-02T00:20:00.000+00:00,feeder,6,N Current (RMS),A,23.3
,,2024-04-02T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
,,2024-04-02T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.4
,,2024-04-02T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.6
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.9
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
,,2024-04-02T00:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
,,2024-04-02T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
,,2024-04-02T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
,,2024-04-02T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.37
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
,,2024-04-02T00:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
,,2024-04-02T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
,,2024-04-02T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
,,2024-04-02T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
,,2024-04-02T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
,,2024-04-02T00:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-04-02T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-02T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-04-02T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
,,2024-04-02T00:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-04-02T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
,,2024-04-02T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-02T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-02T00:20:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.32
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,49.37
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.09
,,2024-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
,,2024-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
,,2024-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
,,2024-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.35
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.14
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.73
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.49
,,2024-04-02T00:10:00.000+00:00,feeder,6,N Current (RMS),A,29.0
,,2024-04-02T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
,,2024-04-02T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
,,2024-04-02T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.0
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.51
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
,,2024-04-02T00:10:00.000+00:00,feeder,5,N Current (RMS),A,34.9
,,2024-04-02T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
,,2024-04-02T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
,,2024-04-02T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
,,2024-04-02T00:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
,,2024-04-02T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
,,2024-04-02T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
,,2024-04-02T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
,,2024-04-02T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,,2024-04-02T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
,,2024-04-02T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-02T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
,,2024-04-02T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
,,2024-04-02T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
,,2024-04-02T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-02T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
,,2024-04-02T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-02T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-02T00:10:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.4
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.29
,,2024-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
,,2024-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
,,2024-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
,,2024-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.25
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,4.49
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.92
,,2024-04-02T00:00:00.000+00:00,feeder,6,N Current (RMS),A,27.3
,,2024-04-02T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
,,2024-04-02T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,19.6
,,2024-04-02T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.24
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.92
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
,,2024-04-02T00:00:00.000+00:00,feeder,5,N Current (RMS),A,41.1
,,2024-04-02T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
,,2024-04-02T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
,,2024-04-02T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.63
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
,,2024-04-02T00:00:00.000+00:00,feeder,4,N Current (RMS),A,48.4
,,2024-04-02T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
,,2024-04-02T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
,,2024-04-02T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
,,2024-04-02T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
,,2024-04-02T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
,,2024-04-02T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
,,2024-04-02T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
,,2024-04-02T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-02T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-02T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
,,2024-04-02T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
,,2024-04-02T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-02T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-04-02T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
,,2024-04-02T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-02T00:00:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.78
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,51.76
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.79
,,2024-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
,,2024-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
,,2024-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
,,2024-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.87
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.97
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,6,N Current (RMS),A,22.4
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.77
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,5,N Current (RMS),A,38.3
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.52
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,transformer,,Temperature,C,14.9
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.74
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.85
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,98.3
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
922257,SPINNEY HILL B180,2024-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.55
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.87
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.1
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,6,N Current (RMS),A,25.1
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.8
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.4
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,5,N Current (RMS),A,35.9
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
