Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.6
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,4,N Current (RMS),A,54.6
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,transformer,,Temperature,C,14.9
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.74
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,55.03
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.05
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
922257,SPINNEY HILL B180,2024-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.61
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.36
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.61
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,6,N Current (RMS),A,24.9
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.64
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.48
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,5,N Current (RMS),A,35.5
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.06
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.9
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,transformer,,Temperature,C,15.0
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.09
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.11
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.73
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
922257,SPINNEY HILL B180,2024-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.18
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.49
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.75
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,6,N Current (RMS),A,28.6
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.3
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.16
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.24
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.77
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,5,N Current (RMS),A,47.7
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.07
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,4,N Current (RMS),A,51.9
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.4
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.3
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,transformer,,Temperature,C,15.0
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.19
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,57.62
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.41
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
922257,SPINNEY HILL B180,2024-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.19
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.68
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.38
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,6,N Current (RMS),A,25.2
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,43.2
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.19
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.12
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.21
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,5,N Current (RMS),A,47.1
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.69
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,4,N Current (RMS),A,58.2
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.61
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,transformer,,Temperature,C,15.0
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.46
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,63.23
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.9
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
922257,SPINNEY HILL B180,2024-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.82
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.21
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.43
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.24
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,6,N Current (RMS),A,23.8
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,25.3
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,23.3
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.32
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.41
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.83
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,5,N Current (RMS),A,50.2
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.91
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,4,N Current (RMS),A,55.5
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.9
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,transformer,,Temperature,C,15.1
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.4
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,62.48
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
922257,SPINNEY HILL B180,2024-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.8
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,6,N Current (RMS),A,24.5
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.6
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,24.6
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.9
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.8
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.43
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,5,N Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.16
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,4,N Current (RMS),A,53.6
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.9
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,transformer,,Temperature,C,15.1
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,49.37
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,61.57
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.39
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
922257,SPINNEY HILL B180,2024-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.09
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.7
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.3
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,6,N Current (RMS),A,27.5
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.4
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.5
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.21
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.57
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.22
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,5,N Current (RMS),A,37.7
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.26
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,4,N Current (RMS),A,55.9
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.8
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,transformer,,Temperature,C,15.1
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.08
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,64.93
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.8
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
922257,SPINNEY HILL B180,2024-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.35
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.87
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.3
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,6,N Current (RMS),A,25.6
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,24.9
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.72
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.68
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.07
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,5,N Current (RMS),A,37.1
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
