Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.6
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,4,N Current (RMS),A,47.4
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.36
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,transformer,,Temperature,C,15.2
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.06
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,59.21
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
922257,SPINNEY HILL B180,2024-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.72
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.12
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.25
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.9
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,6,N Current (RMS),A,27.9
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.7
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.86
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.44
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.56
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.0
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.1
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.75
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,4,N Current (RMS),A,59.2
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,transformer,,Temperature,C,15.2
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,47.99
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,62.1
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.62
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
922257,SPINNEY HILL B180,2024-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.9
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.18
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.65
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,6,N Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.0
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.6
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.64
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.48
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,5,N Current (RMS),A,40.3
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.68
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,4,N Current (RMS),A,78.5
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,122.7
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,transformer,,Temperature,C,15.2
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.07
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,71.27
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.34
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
922257,SPINNEY HILL B180,2024-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.47
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.6
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.39
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,6,N Current (RMS),A,31.7
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,31.9
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.06
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.63
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.63
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,5,N Current (RMS),A,65.1
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,139.7
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.6
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,4,N Current (RMS),A,52.0
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,transformer,,Temperature,C,15.3
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,70.31
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,70.97
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.46
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
922257,SPINNEY HILL B180,2024-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.98
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.83
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.74
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.14
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,6,N Current (RMS),A,29.0
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.3
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.5
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.31
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.76
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.76
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,5,N Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.1
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.4
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,4,N Current (RMS),A,50.2
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,93.8
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.14
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,transformer,,Temperature,C,15.3
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.29
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,69.96
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.76
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
922257,SPINNEY HILL B180,2024-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.41
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.53
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.79
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,6,N Current (RMS),A,27.8
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.4
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,56.6
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.53
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.57
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.77
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,5,N Current (RMS),A,46.2
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.1
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,4,N Current (RMS),A,68.0
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.4
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,transformer,,Temperature,C,15.4
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,59.71
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,78.42
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.02
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
922257,SPINNEY HILL B180,2024-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.78
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.71
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.12
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,6,N Current (RMS),A,34.2
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.4
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.5
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.59
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.22
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.33
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,5,N Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.92
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,4,N Current (RMS),A,71.6
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,118.4
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,transformer,,Temperature,C,15.4
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.9
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,76.01
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.98
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
922257,SPINNEY HILL B180,2024-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.33
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.7
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.6
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.99
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,6,N Current (RMS),A,30.7
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.6
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.7
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.82
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.76
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.43
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,5,N Current (RMS),A,41.1
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.5
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
