Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.39
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,4,N Current (RMS),A,50.3
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.72
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,transformer,,Temperature,C,15.4
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,64.87
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,70.7
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.15
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
922257,SPINNEY HILL B180,2024-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.9
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.01
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.02
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,6,N Current (RMS),A,39.4
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.0
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.07
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.17
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.57
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.8
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.09
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,4,N Current (RMS),A,50.3
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.54
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.87
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.99
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.49
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.73
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
922257,SPINNEY HILL B180,2024-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.93
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.7
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.45
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.39
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,6,N Current (RMS),A,39.9
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,71.7
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.69
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.25
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.26
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,127.9
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.9
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.5
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.26
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,4,N Current (RMS),A,51.5
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.1
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,71.87
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.25
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.7
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
922257,SPINNEY HILL B180,2024-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.42
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.26
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.06
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,6,N Current (RMS),A,38.1
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.1
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.3
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.67
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.74
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,5,N Current (RMS),A,60.9
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,149.8
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.66
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,4,N Current (RMS),A,49.5
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.93
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,76.3
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,69.67
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,74.87
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
922257,SPINNEY HILL B180,2024-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.35
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.05
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.14
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.32
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.77
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,6,N Current (RMS),A,48.6
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.1
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.74
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,5,N Current (RMS),A,57.8
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,134.9
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.91
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.98
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,4,N Current (RMS),A,53.4
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.64
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,70.73
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,83.2
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,74.79
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
922257,SPINNEY HILL B180,2024-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.76
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.75
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.27
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,6,N Current (RMS),A,43.5
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.4
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.6
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.3
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.76
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.87
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.24
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.96
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,5,N Current (RMS),A,72.2
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,159.2
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.6
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.43
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,4,N Current (RMS),A,52.3
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.44
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,2,N Current (RMS),A,53.9
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,73.3
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,92.36
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.1
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
922257,SPINNEY HILL B180,2024-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.52
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.69
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.21
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,6,N Current (RMS),A,47.7
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.1
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.66
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.36
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.18
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,5,N Current (RMS),A,62.8
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,150.3
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.8
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.64
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.09
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,4,N Current (RMS),A,58.5
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.8
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,1,N Current (RMS),A,50.6
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,72.25
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,89.25
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,83.23
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
922257,SPINNEY HILL B180,2024-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.74
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.71
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,29.57
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,6,N Current (RMS),A,77.7
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,119.0
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.7
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.28
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.71
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,5,N Current (RMS),A,71.7
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,130.9
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,130.7
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
