Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,4,N Current (RMS),A,64.1
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.1
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.23
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,96.69
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,83.56
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.1
922257,SPINNEY HILL B180,2024-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.62
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.36
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.43
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.05
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,6,N Current (RMS),A,75.4
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.2
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,111.5
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.62
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.07
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.22
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,5,N Current (RMS),A,98.6
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,203.7
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,113.7
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.25
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,4,N Current (RMS),A,61.4
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.29
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,89.65
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,89.92
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.77
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.6
922257,SPINNEY HILL B180,2024-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.87
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.37
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.37
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.1
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,6,N Current (RMS),A,37.3
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.1
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,70.1
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.88
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.38
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.96
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,5,N Current (RMS),A,84.0
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,174.8
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,128.0
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.87
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,4,N Current (RMS),A,51.3
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.2
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,87.01
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,92.16
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.81
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.1
922257,SPINNEY HILL B180,2024-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.87
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,15.27
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.44
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.53
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,6,N Current (RMS),A,37.6
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.8
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.7
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.8
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.87
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.52
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.46
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,5,N Current (RMS),A,68.3
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,153.6
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.5
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,28.74
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,4,N Current (RMS),A,59.7
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.1
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,86.96
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,95.59
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.88
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.3
922257,SPINNEY HILL B180,2024-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,14.09
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.97
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.31
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,6,N Current (RMS),A,29.1
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,57.9
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.4
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.73
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.49
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.21
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,5,N Current (RMS),A,64.7
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,125.2
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.0
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.8
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.27
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.92
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,4,N Current (RMS),A,56.7
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.5
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,2,N Current (RMS),A,53.6
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,75.45
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,103.8
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.86
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,164.9
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.4
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.2
922257,SPINNEY HILL B180,2024-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.52
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.5
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,12.78
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.11
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.65
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,6,N Current (RMS),A,34.4
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.9
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.5
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.53
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.51
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.06
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,5,N Current (RMS),A,79.2
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,143.5
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,150.9
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.43
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,4,N Current (RMS),A,54.3
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,2,N Current (RMS),A,51.3
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.04
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,107.53
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.68
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,170.6
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.0
922257,SPINNEY HILL B180,2024-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.56
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.55
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.57
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.58
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,6,N Current (RMS),A,41.4
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,46.3
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.5
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,79.1
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.83
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.67
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.43
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.57
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,5,N Current (RMS),A,94.2
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,168.5
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.0
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.16
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,4,N Current (RMS),A,82.8
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,146.0
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.7
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.58
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.25
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,84.19
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,117.12
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.83
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,198.5
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.6
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,469.0
922257,SPINNEY HILL B180,2024-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.61
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.93
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.53
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.63
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,6,N Current (RMS),A,39.5
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,44.9
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.6
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.4
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,54.33
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.55
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.36
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,5,N Current (RMS),A,108.8
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,219.0
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.1
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
