Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.75
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.03
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,4,N Current (RMS),A,73.8
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.7
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.18
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,2,N Current (RMS),A,96.9
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,144.3
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.85
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,101.49
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,127.0
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.12
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,200.9
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.4
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,510.0
922257,SPINNEY HILL B180,2024-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.36
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.77
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.51
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,14.46
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.29
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.48
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,6,N Current (RMS),A,41.7
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,58.6
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.1
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.6
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.68
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.08
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,56.54
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.85
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.31
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,5,N Current (RMS),A,100.0
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,227.5
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,131.8
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.79
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,4,N Current (RMS),A,57.5
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.1
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.31
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.72
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,2,N Current (RMS),A,84.3
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,136.0
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,105.96
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,121.65
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.27
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,165.8
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.9
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,488.4
922257,SPINNEY HILL B180,2024-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,1.16
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.12
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.48
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.03
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,6,N Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,53.6
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.3
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.74
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,54.16
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.15
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.19
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,5,N Current (RMS),A,99.7
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,218.6
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.9
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.08
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,116.5
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,105.35
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,108.84
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.13
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.7
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.0
922257,SPINNEY HILL B180,2024-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.6
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.38
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.79
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.62
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.93
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.18
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,6,N Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.2
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.2
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.8
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.42
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.32
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.9
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,5,N Current (RMS),A,94.0
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,186.5
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,158.1
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.57
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.3
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,4,N Current (RMS),A,52.4
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,130.7
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.77
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,104.74
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,116.67
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.69
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.3
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.2
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,468.3
922257,SPINNEY HILL B180,2024-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.9
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.82
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.53
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,17.03
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.5
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.26
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,6,N Current (RMS),A,30.5
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,69.6
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,58.9
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,77.9
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.14
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.17
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.61
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,5,N Current (RMS),A,83.5
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,165.5
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,164.8
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.1
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.41
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.98
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.9
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.2
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,103.13
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,113.25
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,94.64
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.9
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.4
922257,SPINNEY HILL B180,2024-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.47
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,17.2
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.29
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.18
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,6,N Current (RMS),A,47.6
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,69.9
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.22
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.03
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.37
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,5,N Current (RMS),A,68.7
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,161.3
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,137.0
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.79
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.05
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.25
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.65
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,96.43
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,104.87
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,100.8
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.2
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.8
922257,SPINNEY HILL B180,2024-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.66
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.58
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.02
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.01
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.2
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,6,N Current (RMS),A,34.4
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,48.2
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,56.5
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,77.7
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.5
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.59
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.04
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,5,N Current (RMS),A,62.1
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,150.2
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,122.1
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.7
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.22
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.9
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.6
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,84.81
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.46
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.91
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.7
922257,SPINNEY HILL B180,2024-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.74
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.49
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.31
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,6,N Current (RMS),A,32.5
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.2
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.7
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.6
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.24
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.46
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.77
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,5,N Current (RMS),A,82.1
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,176.5
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,113.8
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
