Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.12
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.46
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.31
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,4,N Current (RMS),A,44.0
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.3
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.94
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,1,N Current (RMS),A,52.3
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.83
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,100.48
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,99.45
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,76.26
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.6
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.9
922257,SPINNEY HILL B180,2024-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.54
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.38
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.19
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.18
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,6,N Current (RMS),A,42.8
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,60.0
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,81.2
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,56.83
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.94
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.37
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,5,N Current (RMS),A,102.3
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,229.8
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.1
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,106.1
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.63
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.73
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.45
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,1,N Current (RMS),A,51.3
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,112.26
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.7
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.01
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,165.2
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.9
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
922257,SPINNEY HILL B180,2024-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,16.46
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.15
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.02
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,6,N Current (RMS),A,50.7
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,68.7
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.7
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.8
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.83
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.89
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.13
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,5,N Current (RMS),A,52.1
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,162.9
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.8
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,129.4
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,97.2
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.49
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,88.08
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,388.3
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
922257,SPINNEY HILL B180,2024-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.04
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.95
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.75
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,6,N Current (RMS),A,59.6
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.0
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.6
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.79
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.16
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.73
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,5,N Current (RMS),A,80.9
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,201.9
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,131.5
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.68
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.01
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,91.84
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,85.29
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,78.47
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.2
922257,SPINNEY HILL B180,2024-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.85
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.08
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,24.23
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,6,N Current (RMS),A,62.0
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.2
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,97.7
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.63
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.74
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.08
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,5,N Current (RMS),A,55.6
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,174.0
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,130.0
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.2
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.35
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,4,N Current (RMS),A,44.1
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.2
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.53
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,89.34
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,83.52
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,86.27
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.3
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
922257,SPINNEY HILL B180,2024-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.66
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.62
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.65
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,6,N Current (RMS),A,47.5
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.2
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.26
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.57
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.09
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,5,N Current (RMS),A,57.8
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,152.3
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,153.9
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,114.7
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.73
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,4,N Current (RMS),A,50.1
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.79
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,95.72
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,93.81
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,137.8
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.3
922257,SPINNEY HILL B180,2024-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.12
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.04
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.81
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,6,N Current (RMS),A,51.2
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,52.7
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.4
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.1
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.77
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.18
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.69
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,5,N Current (RMS),A,64.4
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,154.5
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,116.0
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.9
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.28
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,4,N Current (RMS),A,63.8
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.0
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.32
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.37
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,87.5
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,88.21
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,87.55
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
922257,SPINNEY HILL B180,2024-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.11
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.74
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,30.4
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,6,N Current (RMS),A,75.4
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.8
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,43.6
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,123.0
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.5
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.88
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.61
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,5,N Current (RMS),A,62.9
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,157.3
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.3
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
