Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.91
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,4,N Current (RMS),A,62.4
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.2
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.21
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,87.98
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,92.53
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,98.8
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.6
922257,SPINNEY HILL B180,2024-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.86
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.6
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.42
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.23
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,6,N Current (RMS),A,60.2
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,50.6
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.6
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,105.8
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.16
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.54
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.3
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,5,N Current (RMS),A,64.7
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,155.5
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,134.3
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.65
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.42
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.4
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,86.43
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,94.35
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,84.89
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.7
922257,SPINNEY HILL B180,2024-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,13.04
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.04
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.99
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,6,N Current (RMS),A,64.3
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.1
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,109.6
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.94
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.62
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.27
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.56
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,5,N Current (RMS),A,65.1
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,166.7
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.3
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,83.5
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.66
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.1
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,4,N Current (RMS),A,62.5
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.2
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.42
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.85
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.51
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,92.65
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,97.68
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
922257,SPINNEY HILL B180,2024-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.62
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.57
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.74
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,25.62
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,6,N Current (RMS),A,63.6
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.9
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.8
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,103.7
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.62
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.22
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.37
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,5,N Current (RMS),A,74.7
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,142.3
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,148.1
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.4
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.91
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.71
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,4,N Current (RMS),A,52.9
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.2
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.28
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.7
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.5
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,77.27
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,92.24
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,89.72
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.6
922257,SPINNEY HILL B180,2024-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.81
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.03
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,6,N Current (RMS),A,70.8
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,52.4
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.2
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,114.0
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.21
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.15
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.75
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,5,N Current (RMS),A,71.1
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,150.4
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,137.6
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.49
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.86
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,4,N Current (RMS),A,48.3
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.29
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,78.58
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.87
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,102.18
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
922257,SPINNEY HILL B180,2024-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.4
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.3
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.22
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,28.18
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,6,N Current (RMS),A,67.0
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.7
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.3
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,114.7
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.45
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.43
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.41
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,5,N Current (RMS),A,72.3
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,173.2
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.6
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.4
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.65
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,4,N Current (RMS),A,42.6
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,2,N Current (RMS),A,54.1
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.47
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,1,N Current (RMS),A,48.9
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,92.35
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,81.43
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,94.2
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.5
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
922257,SPINNEY HILL B180,2024-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.03
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.95
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,28.91
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,6,N Current (RMS),A,63.5
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.6
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,56.9
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,117.3
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.15
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.01
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.28
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,5,N Current (RMS),A,87.0
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,157.8
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,153.0
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.95
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,85.54
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,89.04
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,84.54
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.2
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.4
922257,SPINNEY HILL B180,2024-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.0
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.05
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.7
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,6,N Current (RMS),A,59.2
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,44.5
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,100.3
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.63
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.38
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.39
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,5,N Current (RMS),A,85.1
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,163.4
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,135.8
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
