Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.35
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.61
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,81.38
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.77
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.17
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
922257,SPINNEY HILL B180,2024-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.3
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.55
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.52
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,25.75
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,6,N Current (RMS),A,60.4
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.4
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,104.7
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.79
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.92
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,5,N Current (RMS),A,54.7
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.1
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.7
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.88
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,69.6
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,80.39
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.57
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.2
922257,SPINNEY HILL B180,2024-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.71
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.6
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.48
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,6,N Current (RMS),A,60.0
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.9
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,51.8
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,107.0
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.3
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.59
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,5,N Current (RMS),A,59.2
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.1
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.0
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.4
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.71
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,74.31
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,80.41
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,71.96
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
922257,SPINNEY HILL B180,2024-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.96
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,12.59
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.68
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.36
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,6,N Current (RMS),A,44.6
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,50.7
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.2
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.1
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.86
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.36
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,5,N Current (RMS),A,64.1
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,128.5
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.95
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.2
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.96
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,74.21
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,91.66
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.69
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
922257,SPINNEY HILL B180,2024-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.44
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.42
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.16
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,6,N Current (RMS),A,35.7
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.7
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.9
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,81.7
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.69
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.6
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.36
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,5,N Current (RMS),A,74.5
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,134.6
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.77
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,70.07
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,91.27
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.99
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
922257,SPINNEY HILL B180,2024-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.21
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.45
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.92
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,6,N Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,57.1
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.4
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.9
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.58
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.48
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.79
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,5,N Current (RMS),A,53.6
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.9
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.3
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.13
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.68
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,4,N Current (RMS),A,46.3
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.5
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,transformer,,Temperature,C,15.7
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,75.88
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,81.02
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.07
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.3
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
922257,SPINNEY HILL B180,2024-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.06
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.19
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.69
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.98
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,6,N Current (RMS),A,39.9
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,56.0
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.6
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.29
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.59
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,5,N Current (RMS),A,64.8
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,122.2
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.35
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.75
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,4,N Current (RMS),A,50.8
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,transformer,,Temperature,C,15.7
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.42
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,75.56
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,88.24
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
922257,SPINNEY HILL B180,2024-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.3
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.73
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.75
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.4
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,6,N Current (RMS),A,41.7
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,43.3
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.0
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.99
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.09
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.31
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,5,N Current (RMS),A,71.3
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.4
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,120.6
