Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.05
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,transformer,,Temperature,C,15.7
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,70.13
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.52
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.11
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.0
922257,SPINNEY HILL B180,2024-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.63
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.2
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.66
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,6,N Current (RMS),A,41.1
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,38.5
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,75.8
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.44
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.75
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.94
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,5,N Current (RMS),A,65.4
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.8
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.8
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.41
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.45
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.3
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.92
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.45
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,transformer,,Temperature,C,15.8
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.05
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,76.34
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.42
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.87
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.9
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
922257,SPINNEY HILL B180,2024-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.72
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.19
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,19.77
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,6,N Current (RMS),A,44.6
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,80.4
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.31
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.09
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,5,N Current (RMS),A,87.9
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,152.4
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,132.9
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.11
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,transformer,,Temperature,C,15.8
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,88.2
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.52
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,68.88
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.6
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
922257,SPINNEY HILL B180,2024-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.4
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.98
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.03
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,25.58
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,6,N Current (RMS),A,66.4
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.6
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,102.7
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.76
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.75
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.63
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,5,N Current (RMS),A,89.2
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,166.6
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.85
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.7
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,transformer,,Temperature,C,15.8
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,98.77
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.58
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.58
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.3
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
922257,SPINNEY HILL B180,2024-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.7
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.98
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.54
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.75
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,6,N Current (RMS),A,49.2
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.6
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,39.6
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.0
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.03
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.34
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.31
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,5,N Current (RMS),A,47.8
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.27
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.44
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,1,N Current (RMS),A,55.5
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,transformer,,Temperature,C,15.8
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,78.28
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.16
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.14
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.1
922257,SPINNEY HILL B180,2024-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.37
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.26
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.37
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.91
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,6,N Current (RMS),A,39.6
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.6
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.59
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.55
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.56
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,5,N Current (RMS),A,57.6
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.25
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.2
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,transformer,,Temperature,C,15.8
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,73.19
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,77.03
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.16
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
922257,SPINNEY HILL B180,2024-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.94
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.32
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.93
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,6,N Current (RMS),A,36.9
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.7
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.1
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.67
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.92
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,5,N Current (RMS),A,76.5
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.0
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,125.8
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.71
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.57
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.26
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.1
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.1
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,transformer,,Temperature,C,15.8
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.09
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.54
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.39
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
922257,SPINNEY HILL B180,2024-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.08
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.08
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.87
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,6,N Current (RMS),A,34.9
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,48.3
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.2
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.04
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.13
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,5,N Current (RMS),A,54.6
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
