Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.6
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.15
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.7
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.2
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.18
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,2,N Current (RMS),A,55.5
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,transformer,,Temperature,C,15.8
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,72.36
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,82.1
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.37
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
922257,SPINNEY HILL B180,2024-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,13.6
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.09
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.35
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,6,N Current (RMS),A,38.0
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,54.9
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.9
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.33
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.96
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.26
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,5,N Current (RMS),A,40.8
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.5
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.02
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.32
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,transformer,,Temperature,C,15.8
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,70.46
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.79
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.27
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
922257,SPINNEY HILL B180,2024-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.8
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.15
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.54
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,6,N Current (RMS),A,31.6
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,51.5
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.8
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.0
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.96
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.08
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,5,N Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.33
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.29
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.44
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,transformer,,Temperature,C,15.8
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.11
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,73.98
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.69
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
922257,SPINNEY HILL B180,2024-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,12.34
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.53
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.62
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,6,N Current (RMS),A,30.3
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,49.5
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,75.2
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,80.3
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.78
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.99
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,5,N Current (RMS),A,62.5
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.31
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,98.1
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.11
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,transformer,,Temperature,C,15.8
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.86
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,88.75
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.55
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
922257,SPINNEY HILL B180,2024-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,11.76
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.41
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.24
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,6,N Current (RMS),A,37.9
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,47.4
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.8
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.1
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.63
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.33
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,5,N Current (RMS),A,104.8
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.1
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,156.2
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.08
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.14
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.9
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,1,N Current (RMS),A,37.3
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,transformer,,Temperature,C,15.7
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,65.64
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,94.88
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.86
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
922257,SPINNEY HILL B180,2024-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.39
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.95
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.64
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.46
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,6,N Current (RMS),A,32.8
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,47.9
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.8
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,83.3
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.17
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.02
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,5,N Current (RMS),A,89.5
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,127.2
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.39
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.86
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.6
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,transformer,,Temperature,C,15.7
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.26
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,92.49
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.43
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
922257,SPINNEY HILL B180,2024-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.67
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.17
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.95
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,6,N Current (RMS),A,41.5
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,47.0
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,54.3
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.98
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.41
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,5,N Current (RMS),A,84.4
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.5
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.21
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.2
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.23
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,58.45
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,82.42
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.07
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
922257,SPINNEY HILL B180,2024-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.25
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.09
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.78
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,6,N Current (RMS),A,51.1
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.5
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,96.7
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.36
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.71
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.68
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.59
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,5,N Current (RMS),A,61.8
