Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.21
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.07
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,78.78
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.74
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
922257,SPINNEY HILL B180,2024-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.64
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.38
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.45
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,6,N Current (RMS),A,57.0
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.2
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.7
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,101.9
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.8
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.1
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,5,N Current (RMS),A,51.2
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.87
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,4,N Current (RMS),A,73.4
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,151.8
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.27
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.43
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.49
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,87.54
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.27
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
922257,SPINNEY HILL B180,2024-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.62
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,11.42
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.22
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.21
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,6,N Current (RMS),A,40.9
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,46.2
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.9
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.1
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.43
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.6
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.77
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,60.5
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,78.97
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.53
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
922257,SPINNEY HILL B180,2024-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.37
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,10.15
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.83
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.69
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,6,N Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,77.1
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.2
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.53
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.61
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,5,N Current (RMS),A,39.3
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.0
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.98
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.29
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.27
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,2,N Current (RMS),A,52.1
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.81
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,1,N Current (RMS),A,38.7
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,61.59
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,89.95
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.33
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,154.7
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
922257,SPINNEY HILL B180,2024-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.6
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.16
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.53
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.88
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,6,N Current (RMS),A,31.6
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,41.0
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.9
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,70.0
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.6
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.55
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,5,N Current (RMS),A,54.7
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.4
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.65
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,4,N Current (RMS),A,50.3
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,111.8
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.26
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.36
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,1,N Current (RMS),A,70.2
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.3
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,transformer,,Temperature,C,15.4
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,59.66
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,106.92
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.78
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,194.7
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.7
922257,SPINNEY HILL B180,2024-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,10.58
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,22.03
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.63
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,6,N Current (RMS),A,40.7
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,90.4
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.2
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.56
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.87
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,5,N Current (RMS),A,57.1
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.2
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.62
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.8
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.01
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,4,N Current (RMS),A,49.9
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.5
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.3
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.83
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,1,N Current (RMS),A,40.9
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,transformer,,Temperature,C,15.4
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,65.6
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,95.17
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,74.23
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.5
922257,SPINNEY HILL B180,2024-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,11.74
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.8
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.68
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,6,N Current (RMS),A,33.9
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,85.0
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.1
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.82
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.73
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,5,N Current (RMS),A,69.0
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,115.6
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.29
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.81
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.7
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.3
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.75
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,2,N Current (RMS),A,73.6
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.5
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,transformer,,Temperature,C,15.3
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,73.27
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,92.47
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,86.98
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
922257,SPINNEY HILL B180,2024-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.39
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.97
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.39
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,6,N Current (RMS),A,29.2
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,50.1
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.4
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,69.8
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.41
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.79
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
