Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,5,N Current (RMS),A,72.6
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.96
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.05
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.4
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,2,N Current (RMS),A,61.3
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.3
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,transformer,,Temperature,C,15.3
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.5
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,88.99
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,76.04
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
922257,SPINNEY HILL B180,2024-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,13.0
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.1
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.15
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,6,N Current (RMS),A,25.6
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,52.9
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.7
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.16
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.05
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,5,N Current (RMS),A,67.0
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.15
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.81
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.5
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.42
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,transformer,,Temperature,C,15.2
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,62.68
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.74
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.69
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
922257,SPINNEY HILL B180,2024-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.2
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.63
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.41
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,6,N Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,75.5
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,64.5
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.82
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.86
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,5,N Current (RMS),A,46.7
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.45
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.35
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.25
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.2
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,1,N Current (RMS),A,58.1
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.5
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,transformer,,Temperature,C,15.2
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,71.47
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,88.1
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,82.19
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
922257,SPINNEY HILL B180,2024-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.32
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.54
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.46
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,6,N Current (RMS),A,39.8
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,38.3
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.9
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,71.6
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.47
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.68
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.42
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,5,N Current (RMS),A,59.4
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,121.5
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.5
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.32
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.23
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.35
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.67
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,1,N Current (RMS),A,87.9
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.4
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,transformer,,Temperature,C,15.2
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,77.69
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,95.87
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,63.85
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.5
922257,SPINNEY HILL B180,2024-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.61
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,20.91
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.36
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,6,N Current (RMS),A,40.3
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,85.4
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.0
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.08
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.98
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.78
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,5,N Current (RMS),A,66.7
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,143.0
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.5
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.12
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.78
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,1,N Current (RMS),A,62.7
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,transformer,,Temperature,C,15.2
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,86.86
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,89.26
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.71
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
922257,SPINNEY HILL B180,2024-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.98
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.14
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.61
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,6,N Current (RMS),A,41.8
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.5
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,77.7
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,84.7
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.76
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.61
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,5,N Current (RMS),A,85.4
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,133.9
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,105.1
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.69
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.96
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,4,N Current (RMS),A,37.6
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.0
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.11
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,1,N Current (RMS),A,64.8
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,transformer,,Temperature,C,15.1
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,83.96
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,89.59
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.96
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.1
922257,SPINNEY HILL B180,2024-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,9.47
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.2
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.28
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,6,N Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,82.1
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,78.9
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.52
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.89
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,5,N Current (RMS),A,73.3
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.0
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.01
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.3
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.9
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.26
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,1,N Current (RMS),A,48.9
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,transformer,,Temperature,C,15.1
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,70.62
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,80.38
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.42
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
922257,SPINNEY HILL B180,2024-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.3
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.65
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.38
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.72
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,6,N Current (RMS),A,38.1
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,82.8
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.7
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.79
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.68
