Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.13
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,5,N Current (RMS),A,70.7
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,116.5
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.48
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,transformer,,Temperature,C,15.1
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,70.65
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,75.88
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.6
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
922257,SPINNEY HILL B180,2024-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.45
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.89
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,21.74
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.05
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,6,N Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,87.6
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.3
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.37
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.91
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,5,N Current (RMS),A,69.6
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.91
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.41
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,1,N Current (RMS),A,55.1
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,transformer,,Temperature,C,15.1
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.21
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.2
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.45
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
922257,SPINNEY HILL B180,2024-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.64
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,9.75
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.02
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.87
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,6,N Current (RMS),A,38.6
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,39.1
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,88.6
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.2
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.23
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.5
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,5,N Current (RMS),A,69.2
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.18
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.1
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.22
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,1,N Current (RMS),A,48.3
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,transformer,,Temperature,C,15.0
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,65.72
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,77.87
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,59.34
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
922257,SPINNEY HILL B180,2024-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,12.45
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.82
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.05
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,6,N Current (RMS),A,29.4
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.4
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.3
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,77.3
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.62
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.47
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.25
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,5,N Current (RMS),A,62.0
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.9
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.22
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,transformer,,Temperature,C,15.0
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,71.53
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,80.73
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,73.59
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
922257,SPINNEY HILL B180,2024-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,9.25
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.41
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.82
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,6,N Current (RMS),A,49.6
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,41.55
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.24
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,5,N Current (RMS),A,74.3
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,165.7
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.47
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.98
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,4,N Current (RMS),A,54.0
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.4
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.24
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.04
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.6
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,transformer,,Temperature,C,15.0
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,83.99
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,77.33
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.65
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
922257,SPINNEY HILL B180,2024-04-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,8.96
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.63
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.53
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,6,N Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.4
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,63.2
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.41
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.26
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.66
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,5,N Current (RMS),A,66.0
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,151.2
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.8
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.36
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.6
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.45
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,1,N Current (RMS),A,69.8
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,transformer,,Temperature,C,14.9
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,77.64
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,71.4
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.57
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
922257,SPINNEY HILL B180,2024-04-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.42
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.38
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.19
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.19
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,6,N Current (RMS),A,24.5
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.02
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.62
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.23
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.48
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,5,N Current (RMS),A,52.0
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.8
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.1
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.85
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,3,N Current (RMS),A,4.1
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.07
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.63
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,1,N Current (RMS),A,46.5
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,transformer,,Temperature,C,14.9
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.72
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,65.99
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,73.29
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.54
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
922257,SPINNEY HILL B180,2024-04-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,6.77
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.42
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.01
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,6,N Current (RMS),A,25.1
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,28.8
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.88
