Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.94
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,5,N Current (RMS),A,37.9
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.3
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.09
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,3,N Current (RMS),A,4.1
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,1,N Current (RMS),A,58.3
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,transformer,,Temperature,C,14.8
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.09
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.88
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,55.63
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
922257,SPINNEY HILL B180,2024-04-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.24
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.35
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.01
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,6,N Current (RMS),A,35.7
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.6
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.7
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.85
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,5,N Current (RMS),A,49.8
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.3
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.09
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,2,N Current (RMS),A,45.8
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.35
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.89
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,1,N Current (RMS),A,72.7
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.1
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,transformer,,Temperature,C,14.8
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,58.71
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.58
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
922257,SPINNEY HILL B180,2024-04-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.02
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.91
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.54
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.6
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,6,N Current (RMS),A,44.0
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.5
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.4
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.44
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.61
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.79
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,5,N Current (RMS),A,47.8
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.8
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.9
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.9
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.99
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.29
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,1,N Current (RMS),A,67.0
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,transformer,,Temperature,C,14.7
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.88
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.27
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,53.37
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.14
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
922257,SPINNEY HILL B180,2024-04-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.44
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.84
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.67
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.13
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.62
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,6,N Current (RMS),A,38.6
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.1
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.9
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.82
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.52
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,5,N Current (RMS),A,63.2
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.7
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.21
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.42
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.96
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.4
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,transformer,,Temperature,C,14.7
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,54.03
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,81.34
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,65.4
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,134.7
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
922257,SPINNEY HILL B180,2024-04-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.59
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.57
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.58
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.74
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,6,N Current (RMS),A,26.1
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.9
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.35
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.06
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.1
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,5,N Current (RMS),A,54.0
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,2,N Current (RMS),A,60.8
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,transformer,,Temperature,C,14.7
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.85
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.48
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
922257,SPINNEY HILL B180,2024-04-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.37
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.29
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.57
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.6
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,6,N Current (RMS),A,26.7
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.3
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.67
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.07
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,5,N Current (RMS),A,82.7
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.4
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.17
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.45
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,2,N Current (RMS),A,66.9
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,1,N Current (RMS),A,53.5
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,transformer,,Temperature,C,14.6
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,77.29
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,178.9
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
922257,SPINNEY HILL B180,2024-04-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.21
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.72
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.66
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.66
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,6,N Current (RMS),A,26.9
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,43.7
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,28.8
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.97
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.66
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,5,N Current (RMS),A,53.2
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.4
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.22
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,2,N Current (RMS),A,67.9
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.23
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,1,N Current (RMS),A,74.4
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,transformer,,Temperature,C,14.7
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.19
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,90.15
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,200.8
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
922257,SPINNEY HILL B180,2024-04-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.32
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.12
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.02
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
