Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.73
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.33
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,5,N Current (RMS),A,55.8
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.0
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.77
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.72
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,1,N Current (RMS),A,51.5
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,transformer,,Temperature,C,14.7
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,56.09
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,73.86
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.22
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
922257,SPINNEY HILL B180,2024-04-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.33
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.05
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.81
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,6,N Current (RMS),A,23.7
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.2
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.4
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.1
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.96
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,5,N Current (RMS),A,53.4
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,80.8
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.11
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,1,N Current (RMS),A,45.8
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,transformer,,Temperature,C,14.7
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.16
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.25
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.85
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
922257,SPINNEY HILL B180,2024-04-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.81
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.22
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,6,N Current (RMS),A,20.7
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.43
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.92
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.44
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.1
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.4
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,transformer,,Temperature,C,14.7
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.77
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.4
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
922257,SPINNEY HILL B180,2024-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.88
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.27
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,6,N Current (RMS),A,16.4
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.1
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.34
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.77
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.48
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,5,N Current (RMS),A,71.0
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,119.1
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.16
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,transformer,,Temperature,C,14.7
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.77
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,61.62
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.66
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
922257,SPINNEY HILL B180,2024-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.35
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.77
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,5.92
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,6,N Current (RMS),A,16.8
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,25.9
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.95
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.63
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,5,N Current (RMS),A,50.9
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.6
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.55
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.51
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,transformer,,Temperature,C,14.7
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.82
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,51.22
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.8
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
922257,SPINNEY HILL B180,2024-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.02
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.13
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.21
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,6,N Current (RMS),A,18.3
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,29.0
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.1
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,30.7
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.15
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.08
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,5,N Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,transformer,,Temperature,C,14.8
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.68
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.03
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
922257,SPINNEY HILL B180,2024-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.79
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.44
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.07
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,6,N Current (RMS),A,20.0
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,35.9
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.0
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,30.3
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.62
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.14
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,5,N Current (RMS),A,33.3
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,transformer,,Temperature,C,14.8
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,47.26
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.43
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
922257,SPINNEY HILL B180,2024-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.78
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.21
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,6,N Current (RMS),A,18.8
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,30.1
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
