Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.59
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.04
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,5,N Current (RMS),A,34.1
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.2
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,1,N Current (RMS),A,42.1
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,transformer,,Temperature,C,14.8
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,51.29
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,59.3
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.99
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
922257,SPINNEY HILL B180,2024-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.23
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.56
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.31
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,6,N Current (RMS),A,21.4
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.0
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.92
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.04
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.96
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,5,N Current (RMS),A,36.3
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.9
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,transformer,,Temperature,C,14.8
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.22
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.52
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
922257,SPINNEY HILL B180,2024-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.72
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.17
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.36
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,6,N Current (RMS),A,17.4
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.69
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.86
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.24
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.0
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,3,N Current (RMS),A,2.4
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,transformer,,Temperature,C,14.8
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,52.05
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,50.3
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.81
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
922257,SPINNEY HILL B180,2024-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.35
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.39
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.27
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,6,N Current (RMS),A,19.0
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.4
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.97
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.67
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,1,N Current (RMS),A,53.8
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,transformer,,Temperature,C,14.9
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.6
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,54.21
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
922257,SPINNEY HILL B180,2024-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.83
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.3
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,5.99
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,6,N Current (RMS),A,18.7
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.33
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.67
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,transformer,,Temperature,C,14.9
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,47.55
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.49
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
922257,SPINNEY HILL B180,2024-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.8
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.43
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.26
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,6.93
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,6,N Current (RMS),A,18.0
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.6
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,26.3
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.9
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.69
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.1
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,3,N Current (RMS),A,2.8
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,transformer,,Temperature,C,14.9
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.7
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,53.69
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.7
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
922257,SPINNEY HILL B180,2024-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.04
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.3
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.66
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.02
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,6,N Current (RMS),A,18.6
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,30.4
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.9
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.05
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.52
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,transformer,,Temperature,C,14.9
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,52.54
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,45.01
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
922257,SPINNEY HILL B180,2024-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.65
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.89
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.14
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,6,N Current (RMS),A,17.4
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,24.7
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.2
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.96
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.9
