Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.07
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.76
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.39
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.72
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.7
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,transformer,,Temperature,C,15.0
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,50.71
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.42
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.33
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
922257,SPINNEY HILL B180,2024-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.12
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.06
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.6
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,6,N Current (RMS),A,14.4
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.7
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.21
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.5
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,transformer,,Temperature,C,15.0
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.73
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.17
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.31
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,42.77
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.75
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.45
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
922257,SPINNEY HILL B180,2024-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.7
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.07
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.53
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,6,N Current (RMS),A,15.0
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,27.8
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.29
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.19
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.72
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,transformer,,Temperature,C,15.0
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.95
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.25
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
922257,SPINNEY HILL B180,2024-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.79
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.35
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.1
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.51
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,6,N Current (RMS),A,17.7
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,35.3
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.51
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.95
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,5,N Current (RMS),A,36.9
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.48
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,transformer,,Temperature,C,15.0
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.53
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
922257,SPINNEY HILL B180,2024-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.86
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.12
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,6,N Current (RMS),A,17.8
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,24.5
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.09
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.44
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.3
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.27
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,transformer,,Temperature,C,15.1
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.28
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.49
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
922257,SPINNEY HILL B180,2024-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.84
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.42
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.99
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.88
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,6,N Current (RMS),A,17.0
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.1
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,33.3
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.1
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,transformer,,Temperature,C,15.1
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.59
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,52.88
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.57
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
922257,SPINNEY HILL B180,2024-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.23
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.72
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.54
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.83
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,6,N Current (RMS),A,23.4
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.6
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.25
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.31
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.7
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,1,N Current (RMS),A,48.1
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,transformer,,Temperature,C,15.1
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,50.55
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,51.86
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.66
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
922257,SPINNEY HILL B180,2024-04-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.96
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.6
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.95
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,6,N Current (RMS),A,23.4
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
