Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.24
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,5,N Current (RMS),A,42.4
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.94
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.75
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,1,N Current (RMS),A,54.3
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,transformer,,Temperature,C,15.1
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,59.66
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.5
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.59
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
922257,SPINNEY HILL B180,2024-04-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.86
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.89
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.36
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.09
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,6,N Current (RMS),A,18.8
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.8
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.07
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.46
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,transformer,,Temperature,C,15.1
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.14
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,53.8
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,45.08
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
922257,SPINNEY HILL B180,2024-04-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.13
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.69
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,9.31
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,6,N Current (RMS),A,21.0
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.0
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,39.0
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.69
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,5,N Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.62
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,transformer,,Temperature,C,15.2
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.71
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,56.03
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,49.82
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
922257,SPINNEY HILL B180,2024-04-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.43
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.35
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.52
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.16
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,6,N Current (RMS),A,22.1
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.0
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.07
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.13
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.64
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,4,N Current (RMS),A,43.7
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,transformer,,Temperature,C,15.2
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.09
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,57.78
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.65
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
922257,SPINNEY HILL B180,2024-04-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.26
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.08
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.86
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,6,N Current (RMS),A,19.6
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.3
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,25.4
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.2
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.6
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,5,N Current (RMS),A,58.1
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,4,N Current (RMS),A,37.3
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,transformer,,Temperature,C,15.3
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,54.06
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,60.61
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.36
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
922257,SPINNEY HILL B180,2024-04-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.32
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.91
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.5
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.94
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,8.56
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,6,N Current (RMS),A,21.0
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,25.2
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,36.1
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.49
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,5,N Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.3
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.86
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,transformer,,Temperature,C,15.3
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.68
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.96
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.13
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
922257,SPINNEY HILL B180,2024-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.0
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.69
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.47
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,6,N Current (RMS),A,23.4
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,29.0
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,39.3
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.58
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.4
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,4,N Current (RMS),A,42.3
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,transformer,,Temperature,C,15.3
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,51.52
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,51.89
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
922257,SPINNEY HILL B180,2024-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.92
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.21
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,6,N Current (RMS),A,26.4
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.5
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.3
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
