Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.72
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.05
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.03
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,5,N Current (RMS),A,52.0
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.31
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,4,N Current (RMS),A,38.7
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.49
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,transformer,,Temperature,C,15.4
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.32
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,49.93
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.58
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
922257,SPINNEY HILL B180,2024-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.97
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.48
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.79
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.02
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,6,N Current (RMS),A,28.4
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.36
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,5,N Current (RMS),A,76.7
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,136.0
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.96
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,4,N Current (RMS),A,42.3
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,transformer,,Temperature,C,15.4
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,59.4
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.65
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,49.22
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
922257,SPINNEY HILL B180,2024-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.15
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.29
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,4.78
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.55
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,6,N Current (RMS),A,31.0
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,20.6
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.6
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.65
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.16
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,5,N Current (RMS),A,43.7
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,transformer,,Temperature,C,15.4
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,43.4
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.59
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
922257,SPINNEY HILL B180,2024-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.59
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.13
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.22
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,6,N Current (RMS),A,26.6
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.9
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.2
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.93
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.15
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.5
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.8
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.37
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
922257,SPINNEY HILL B180,2024-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.71
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.59
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.45
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.3
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,6,N Current (RMS),A,25.1
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.7
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.8
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.7
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.01
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.36
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.71
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,41.38
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
922257,SPINNEY HILL B180,2024-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.44
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.42
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.08
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,6,N Current (RMS),A,27.2
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,22.9
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,46.6
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.39
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,5,N Current (RMS),A,28.1
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.53
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.9
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,transformer,,Temperature,C,15.5
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,47.85
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
922257,SPINNEY HILL B180,2024-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.96
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.78
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.96
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,6,N Current (RMS),A,25.2
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.8
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,24.3
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.1
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.35
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.59
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,5,N Current (RMS),A,33.6
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.89
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,50.21
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.74
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
922257,SPINNEY HILL B180,2024-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.19
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.31
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.83
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,6,N Current (RMS),A,17.3
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.6
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.6
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,32.4
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
