Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.97
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.49
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,5,N Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.6
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.7
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,transformer,,Temperature,C,15.6
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.11
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.47
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
922257,SPINNEY HILL B180,2024-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.66
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.92
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.52
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.85
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,6,N Current (RMS),A,17.7
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.1
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.04
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.34
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.1
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,transformer,,Temperature,C,15.7
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.75
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.8
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.02
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
922257,SPINNEY HILL B180,2024-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.1
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,5.74
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.47
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,6,N Current (RMS),A,18.0
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,23.8
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.6
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,5,N Current (RMS),A,32.5
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.8
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,transformer,,Temperature,C,15.7
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.54
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,43.13
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.14
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
922257,SPINNEY HILL B180,2024-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.68
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,5.23
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,6.99
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,6,N Current (RMS),A,15.8
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,22.0
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.18
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.24
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.8
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,transformer,,Temperature,C,15.8
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.92
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.53
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.21
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
922257,SPINNEY HILL B180,2024-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.12
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.88
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,5.07
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.81
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,6,N Current (RMS),A,18.2
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,21.7
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.89
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.38
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,4,N Current (RMS),A,33.9
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,transformer,,Temperature,C,15.8
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.52
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.66
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.4
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
922257,SPINNEY HILL B180,2024-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.08
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.17
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,5.15
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.03
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,6,N Current (RMS),A,18.6
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,21.5
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,21.9
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.6
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.24
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.46
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.8
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,transformer,,Temperature,C,15.8
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,38.1
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.04
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
922257,SPINNEY HILL B180,2024-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.9
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.01
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,5.28
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.54
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,6,N Current (RMS),A,17.2
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.6
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,22.3
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.9
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.39
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,transformer,,Temperature,C,15.9
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.26
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,41.34
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
922257,SPINNEY HILL B180,2024-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.28
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.56
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.04
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,6,N Current (RMS),A,20.1
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,23.4
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
