Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.61
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.9
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,transformer,,Temperature,C,15.9
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.08
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.01
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.06
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
922257,SPINNEY HILL B180,2024-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.09
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.82
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.94
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.26
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,6,N Current (RMS),A,22.9
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.6
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.3
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.26
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.03
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,5,N Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,transformer,,Temperature,C,16.0
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.65
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.29
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
922257,SPINNEY HILL B180,2024-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.91
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.97
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.88
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.35
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,6,N Current (RMS),A,37.3
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,71.4
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,38.9
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.31
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.36
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.98
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,5,N Current (RMS),A,38.5
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,4,N Current (RMS),A,31.8
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.13
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,transformer,,Temperature,C,16.0
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.93
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,58.75
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.53
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
922257,SPINNEY HILL B180,2024-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.6
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.46
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,4.63
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.41
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,6,N Current (RMS),A,21.3
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,20.2
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.9
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.12
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,5,N Current (RMS),A,43.7
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.95
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,transformer,,Temperature,C,16.3
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.62
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.2
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.13
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.26
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.04
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.46
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
922257,SPINNEY HILL B180,2024-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.15
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.83
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.08
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,4.84
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.68
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,6,N Current (RMS),A,24.6
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,20.7
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.59
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,5,N Current (RMS),A,37.4
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.4
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.12
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,transformer,,Temperature,C,16.3
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.58
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.98
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.89
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.44
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.81
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.91
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
922257,SPINNEY HILL B180,2024-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.11
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.56
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.56
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,4.74
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.1
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,6,N Current (RMS),A,26.7
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.5
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.79
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.99
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,5,N Current (RMS),A,43.9
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.28
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,4,N Current (RMS),A,44.8
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.14
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,transformer,,Temperature,C,16.3
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.99
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.51
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.24
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,55.6
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.36
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
922257,SPINNEY HILL B180,2024-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.51
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.54
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,5.09
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.2
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,6,N Current (RMS),A,35.4
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.9
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,22.1
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,55.0
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.61
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.76
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,5,N Current (RMS),A,39.2
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.16
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.15
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,transformer,,Temperature,C,16.3
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.54
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.28
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.78
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.47
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,55.47
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.31
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
922257,SPINNEY HILL B180,2024-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.63
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.9
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.42
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,4.55
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.94
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,6,N Current (RMS),A,26.3
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,20.5
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.1
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
922257,SPINNEY HILL B180,2024-04-04T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
